ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 00:00,2,0.000,ALERT,213.96,302.37,59.975,1548565203,"201051344000579","174011545737251",0.00,-15.00,0,299.97,303.88,0.0,0.0,0.000,1216416.5,1216416.5,3793,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565206,143322.00
01/27/2019 00:00,2,0.000,ALERT,213.29,299.67,60.033,1548565203,"201051344001025","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1201110.6,1201110.6,11717,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565207,143323.00
01/27/2019 00:00,2,0.000,ALERT,213.29,300.57,60.043,1548565203,"201051344001093","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1193428.7,1193428.7,11702,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565209,143324.00
01/27/2019 00:00,2,0.000,ALERT,213.74,301.77,60.049,1548565203,"201051344000458","174011545737251",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,1202717.0,1202717.0,3797,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565211,143325.00
01/27/2019 00:00,2,0.000,ALERT,213.29,300.87,60.006,1548565203,"201051344000890","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1197519.3,1197519.3,11687,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565213,143326.00
01/27/2019 00:00,2,0.000,ALERT,213.74,301.47,60.001,1548565203,"201051344000988","174011545737251",0.00,-15.00,0,296.36,302.37,0.0,0.0,0.000,937964.6,937964.6,3844,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565215,143327.00
01/27/2019 00:00,2,0.000,ALERT,213.96,301.47,59.985,1548565203,"201051344000582","174011545737251",0.00,-17.00,0,298.77,302.37,0.0,0.0,0.000,1177451.8,1177451.8,11650,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565216,143328.00
01/27/2019 00:00,2,0.000,ALERT,213.74,302.07,59.996,1548565203,"201051344000868","174011545737251",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,1189457.4,1189457.4,35536,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565218,143329.00
01/27/2019 00:00,2,0.000,ALERT,214.41,302.37,60.001,1548565203,"201051344000576","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1203144.9,1203144.9,7958,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565220,143330.00
01/27/2019 00:00,2,0.000,ALERT,213.96,301.77,60.038,1548565203,"201051344001158","174011545737251",0.00,-17.00,0,298.47,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3822,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565222,143331.00
01/27/2019 00:00,2,0.000,ALERT,213.74,300.27,60.006,1548565203,"201051344000917","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1194359.5,1194359.5,11638,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565224,143332.00
01/27/2019 00:00,2,0.000,ALERT,213.74,300.27,60.001,1548565203,"201051344000417","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,969154.2,969154.2,11743,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565226,143333.00
01/27/2019 00:00,2,0.000,ALERT,213.96,300.27,60.006,1548565203,"201051344000685","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1198596.6,1198596.6,11714,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565227,143334.00
01/27/2019 00:00,2,0.000,ALERT,213.51,299.97,59.985,1548565203,"201051344000651","174011545737251",0.00,-18.00,0,297.26,301.17,0.0,0.0,0.000,1192305.6,1192305.6,11707,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565229,143335.00
01/27/2019 00:00,2,0.000,ALERT,213.51,302.07,60.001,1548565203,"201051344000594","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1207131.6,1207131.6,35521,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548565231,143336.00
01/27/2019 00:00,2,0.000,ALERT,213.96,301.47,60.038,1548565203,"201051344000469","174011545737251",0.00,-17.00,0,298.17,302.68,0.0,0.0,0.000,1191466.7,1191466.7,3811,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565233,143337.00
01/27/2019 00:00,2,0.000,ALERT,213.51,300.87,59.996,1548565203,"201051344000585","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1206996.1,1206996.1,11750,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548565235,143338.00
01/27/2019 00:00,2,0.000,ALERT,214.41,301.17,59.996,1548565203,"201051344000853","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1207330.2,1207330.2,3769,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565237,143339.00
01/27/2019 00:00,2,0.000,ALERT,213.74,300.87,60.012,1548565203,"201051344001145","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1206049.8,1206049.8,11681,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548565238,143340.00
01/27/2019 00:00,2,0.000,ALERT,213.51,300.57,59.996,1548565203,"201051344000438","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1199975.5,1199975.5,11715,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548565240,143341.00
01/27/2019 00:00,2,0.000,ALERT,213.06,300.57,59.996,1548565203,"201051344001135","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1188139.0,1188139.0,11691,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548565242,143342.00
01/27/2019 00:00,2,0.000,ALERT,213.74,301.47,59.990,1548565203,"201051344000983","174011545737251",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,1206862.6,1206862.6,3770,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565244,143343.00
01/27/2019 00:00,2,0.000,ALERT,213.51,300.27,60.001,1548565203,"201051344001203","174011545737251",0.00,-17.00,0,297.57,303.28,0.0,0.0,0.000,1197085.4,1197085.4,11719,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565246,143344.00
01/27/2019 00:00,2,0.000,ALERT,213.29,300.87,60.012,1548565203,"201051344001230","174011545737251",0.00,-16.00,0,298.47,302.07,0.0,0.0,0.000,1191531.4,1191531.4,11702,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565247,143345.00
01/27/2019 00:00,2,0.000,ALERT,213.06,300.27,60.001,1548565203,"201051344000646","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1186156.3,1186156.3,11691,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565249,143346.00
01/27/2019 00:00,2,0.000,ALERT,213.96,300.87,60.033,1548565203,"201051344000867","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1188154.6,1188154.6,35557,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565251,143347.00
01/27/2019 00:00,2,0.000,ALERT,214.41,300.87,59.990,1548565203,"201051344000633","174011545737251",0.00,-16.00,0,296.96,302.37,0.0,0.0,0.000,1187092.7,1187092.7,35616,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565253,143348.00
01/27/2019 00:00,2,0.000,ALERT,212.83,300.27,60.001,1548565203,"201051344000955","174011545737251",0.00,-16.00,0,298.17,301.47,0.0,0.0,0.000,1205212.1,1205212.1,11710,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548565255,143349.00
01/27/2019 00:00,2,0.000,ALERT,213.74,300.57,59.996,1548565203,"201051344000648","174011545737251",0.00,-18.00,0,297.87,302.68,0.0,0.0,0.000,1195317.9,1195317.9,35511,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565257,143350.00
01/27/2019 00:00,2,0.000,ALERT,213.96,301.77,60.012,1548565203,"201051344000645","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1199615.3,1199615.3,35486,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565258,143351.00
01/27/2019 00:00,2,0.000,ALERT,213.51,302.37,59.990,1548565203,"201051344000569","174011545737251",0.00,-16.00,0,299.97,303.88,0.0,0.0,0.000,1217036.7,1217036.7,3731,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548565260,143352.00
01/27/2019 00:00,2,0.000,ALERT,213.96,301.47,59.959,1548565203,"179051228000119","174011545737251",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,3624.9,3624.9,3760,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548565262,143353.00
01/27/2019 00:15,2,0.000,ALERT,213.74,302.07,60.001,1548566104,"201051344000579","174011545737251",0.00,-15.00,0,300.27,304.18,0.0,0.0,0.000,1216416.5,1216416.5,3795,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566106,143354.00
01/27/2019 00:15,2,0.000,ALERT,212.61,298.77,60.001,1548566104,"201051344001025","174011545737251",0.00,-17.00,0,297.57,302.68,0.0,0.0,0.000,1201110.6,1201110.6,11719,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566108,143355.00
01/27/2019 00:15,2,0.000,ALERT,212.83,299.37,60.001,1548566104,"201051344001093","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1193428.7,1193428.7,11704,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548566109,143356.00
01/27/2019 00:15,2,0.000,ALERT,213.51,301.47,60.028,1548566104,"201051344000458","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1202717.0,1202717.0,3799,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566111,143357.00
01/27/2019 00:15,2,0.000,ALERT,212.83,299.97,60.001,1548566104,"201051344000890","174011545737251",0.00,-15.00,0,298.77,303.28,0.0,0.0,0.000,1197519.3,1197519.3,11689,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566113,143358.00
01/27/2019 00:15,2,0.000,ALERT,213.51,300.87,59.985,1548566104,"201051344000988","174011545737251",0.00,-15.00,0,296.96,302.98,0.0,0.0,0.000,937964.6,937964.6,3846,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566115,143359.00
01/27/2019 00:15,2,0.000,ALERT,213.29,300.57,60.001,1548566104,"201051344000582","174011545737251",0.00,-18.00,0,298.77,302.98,0.0,0.0,0.000,1177451.8,1177451.8,11652,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566117,143360.00
01/27/2019 00:15,2,0.000,ALERT,213.51,301.77,60.001,1548566104,"201051344000868","174011545737251",0.00,-16.00,0,299.97,303.88,0.0,0.0,0.000,1189457.4,1189457.4,35538,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566119,143361.00
01/27/2019 00:15,2,0.000,ALERT,214.19,302.07,60.006,1548566104,"201051344000576","174011545737251",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,1203144.9,1203144.9,7960,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548566120,143362.00
01/27/2019 00:15,2,0.000,ALERT,213.96,301.47,59.996,1548566104,"201051344001158","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1182624.2,1182624.2,3824,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566122,143363.00
01/27/2019 00:15,2,0.000,ALERT,213.06,299.37,60.001,1548566104,"201051344000917","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,1194359.5,1194359.5,11640,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566124,143364.00
01/27/2019 00:15,2,0.000,ALERT,213.06,299.07,60.033,1548566104,"201051344000417","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,969154.2,969154.2,11745,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548566126,143365.00
01/27/2019 00:15,2,0.000,ALERT,213.29,299.37,59.996,1548566104,"201051344000685","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1198596.6,1198596.6,11716,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566128,143366.00
01/27/2019 00:15,2,0.000,ALERT,212.83,298.77,60.001,1548566104,"201051344000651","174011545737251",0.00,-18.00,0,297.26,301.77,0.0,0.0,0.000,1192305.6,1192305.6,11709,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566130,143367.00
01/27/2019 00:15,2,0.000,ALERT,213.29,301.77,60.049,1548566104,"201051344000594","174011545737251",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,1207131.6,1207131.6,35523,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566131,143368.00
01/27/2019 00:15,2,0.000,ALERT,213.96,301.47,60.001,1548566104,"201051344000469","174011545737251",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,1191466.7,1191466.7,3813,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566133,143369.00
01/27/2019 00:15,2,0.000,ALERT,212.83,299.67,60.001,1548566104,"201051344000585","174011545737251",0.00,-15.00,0,297.26,302.37,0.0,0.0,0.000,1206996.1,1206996.1,11752,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566135,143370.00
01/27/2019 00:15,2,0.000,ALERT,214.41,301.47,60.012,1548566104,"201051344000853","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1207330.2,1207330.2,3771,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566137,143371.00
01/27/2019 00:15,2,0.000,ALERT,213.06,299.67,60.001,1548566104,"201051344001145","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1206049.8,1206049.8,11683,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566139,143372.00
01/27/2019 00:15,2,0.000,ALERT,212.83,299.67,60.049,1548566104,"201051344000438","174011545737251",0.00,-17.00,0,298.17,302.68,0.0,0.0,0.000,1199975.5,1199975.5,11717,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566141,143373.00
01/27/2019 00:15,2,0.000,ALERT,212.38,299.67,59.969,1548566104,"201051344001135","174011545737251",0.00,-16.00,0,298.17,302.98,0.0,0.0,0.000,1188139.0,1188139.0,11693,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566142,143374.00
01/27/2019 00:15,2,0.000,ALERT,213.51,301.47,60.006,1548566104,"201051344000983","174011545737251",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,1206862.6,1206862.6,3772,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548566144,143375.00
01/27/2019 00:15,2,0.000,ALERT,212.83,299.07,60.006,1548566104,"201051344001203","174011545737251",0.00,-17.00,0,297.87,303.58,0.0,0.0,0.000,1197085.4,1197085.4,11721,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566146,143376.00
01/27/2019 00:15,2,0.000,ALERT,212.83,299.97,60.006,1548566104,"201051344001230","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1191531.4,1191531.4,11704,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566148,143377.00
01/27/2019 00:15,2,0.000,ALERT,212.61,299.37,60.006,1548566104,"201051344000646","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1186156.3,1186156.3,11693,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566150,143378.00
01/27/2019 00:15,2,0.000,ALERT,213.96,300.87,59.969,1548566104,"201051344000867","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1188154.6,1188154.6,35559,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548566151,143379.00
01/27/2019 00:15,2,0.000,ALERT,214.41,301.17,59.975,1548566104,"201051344000633","174011545737251",0.00,-16.00,0,297.57,302.68,0.0,0.0,0.000,1187092.7,1187092.7,35618,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548566153,143380.00
01/27/2019 00:15,2,0.000,ALERT,212.38,299.37,60.022,1548566104,"201051344000955","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1205212.1,1205212.1,11712,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548566155,143381.00
01/27/2019 00:15,2,0.000,ALERT,213.96,300.87,59.980,1548566104,"201051344000648","174011545737251",0.00,-18.00,0,298.47,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35513,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566157,143382.00
01/27/2019 00:15,2,0.000,ALERT,214.19,301.47,59.996,1548566104,"201051344000645","174011545737251",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,1199615.3,1199615.3,35488,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548566159,143383.00
01/27/2019 00:15,2,0.000,ALERT,213.74,302.07,59.996,1548566104,"201051344000569","174011545737251",0.00,-16.00,0,300.27,304.48,0.0,0.0,0.000,1217036.7,1217036.7,3733,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548566161,143384.00
01/27/2019 00:15,2,0.000,ALERT,213.96,300.87,60.006,1548566104,"179051228000119","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,3624.9,3624.9,3762,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548566162,143385.00
01/27/2019 00:30,2,0.000,ALERT,212.83,300.87,60.038,1548567004,"201051344000579","174011545737251",0.00,-16.00,0,299.07,304.18,0.0,0.0,0.000,1216416.5,1216416.5,3797,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567006,143386.00
01/27/2019 00:30,2,0.000,ALERT,211.93,298.17,60.038,1548567004,"201051344001025","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1201110.6,1201110.6,11721,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567008,143387.00
01/27/2019 00:30,2,0.000,ALERT,212.16,298.77,60.065,1548567004,"201051344001093","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1193428.7,1193428.7,11706,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567009,143388.00
01/27/2019 00:30,2,0.000,ALERT,212.61,300.27,60.038,1548567004,"201051344000458","174011545737251",0.00,-13.00,0,298.47,304.18,0.0,0.0,0.000,1202717.0,1202717.0,3801,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567011,143389.00
01/27/2019 00:30,2,0.000,ALERT,211.93,299.07,60.038,1548567004,"201051344000890","174011545737251",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,1197519.3,1197519.3,11691,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567013,143390.00
01/27/2019 00:30,2,0.000,ALERT,212.61,299.97,60.038,1548567004,"201051344000988","174011545737251",0.00,-16.00,0,296.06,302.68,0.0,0.0,0.000,937964.6,937964.6,3848,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567015,143391.00
01/27/2019 00:30,2,0.000,ALERT,212.61,299.67,60.043,1548567004,"201051344000582","174011545737251",0.00,-18.00,0,297.87,302.07,0.0,0.0,0.000,1177451.8,1177451.8,11654,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567017,143392.00
01/27/2019 00:30,2,0.000,ALERT,212.83,300.87,60.038,1548567004,"201051344000868","174011545737251",0.00,-16.00,0,299.07,303.88,0.0,0.0,0.000,1189457.4,1189457.4,35540,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567018,143393.00
01/27/2019 00:30,2,0.000,ALERT,213.29,300.57,60.043,1548567004,"201051344000576","174011545737251",0.00,-16.00,0,298.77,303.58,0.0,0.0,0.000,1203144.9,1203144.9,7962,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567020,143394.00
01/27/2019 00:30,2,0.000,ALERT,213.06,300.27,60.043,1548567004,"201051344001158","174011545737251",0.00,-17.00,0,298.47,303.28,0.0,0.0,0.000,1182624.2,1182624.2,3826,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567022,143395.00
01/27/2019 00:30,2,0.000,ALERT,212.38,298.47,60.054,1548567004,"201051344000917","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1194359.5,1194359.5,11642,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567024,143396.00
01/27/2019 00:30,2,0.000,ALERT,212.38,298.47,60.054,1548567004,"201051344000417","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,969154.2,969154.2,11747,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567026,143397.00
01/27/2019 00:30,2,0.000,ALERT,212.38,299.07,60.049,1548567004,"201051344000685","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1198596.6,1198596.6,11718,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567027,143398.00
01/27/2019 00:30,2,0.000,ALERT,212.38,298.17,60.075,1548567004,"201051344000651","174011545737251",0.00,-19.00,0,296.06,300.87,0.0,0.0,0.000,1192305.6,1192305.6,11711,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567029,143399.00
01/27/2019 00:30,2,0.000,ALERT,212.83,300.87,60.043,1548567004,"201051344000594","174011545737251",0.00,-16.00,0,298.47,303.58,0.0,0.0,0.000,1207131.6,1207131.6,35525,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567031,143400.00
01/27/2019 00:30,2,0.000,ALERT,213.29,300.57,60.028,1548567004,"201051344000469","174011545737251",0.00,-18.00,0,297.87,303.28,0.0,0.0,0.000,1191466.7,1191466.7,3815,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567033,143401.00
01/27/2019 00:30,2,0.000,ALERT,212.38,299.37,60.059,1548567004,"201051344000585","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11754,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567035,143402.00
01/27/2019 00:30,2,0.000,ALERT,213.51,300.27,60.038,1548567004,"201051344000853","174011545737251",0.00,-16.00,0,298.17,303.28,0.0,0.0,0.000,1207330.2,1207330.2,3773,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567037,143403.00
01/27/2019 00:30,2,0.000,ALERT,212.38,299.07,60.075,1548567004,"201051344001145","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1206049.8,1206049.8,11685,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567038,143404.00
01/27/2019 00:30,2,0.000,ALERT,212.16,299.07,60.054,1548567004,"201051344000438","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1199975.5,1199975.5,11719,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567040,143405.00
01/27/2019 00:30,2,0.000,ALERT,211.48,298.77,60.043,1548567004,"201051344001135","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1188139.0,1188139.0,11695,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567042,143406.00
01/27/2019 00:30,2,0.000,ALERT,212.83,300.57,60.043,1548567004,"201051344000983","174011545737251",0.00,-15.00,0,298.47,303.58,0.0,0.0,0.000,1206862.6,1206862.6,3774,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567044,143407.00
01/27/2019 00:30,2,0.000,ALERT,212.16,298.47,60.049,1548567004,"201051344001203","174011545737251",0.00,-17.00,0,296.96,302.68,0.0,0.0,0.000,1197085.4,1197085.4,11723,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567046,143408.00
01/27/2019 00:30,2,0.000,ALERT,212.16,299.37,60.043,1548567004,"201051344001230","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1191531.4,1191531.4,11706,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567048,143409.00
01/27/2019 00:30,2,0.000,ALERT,211.93,299.07,60.059,1548567004,"201051344000646","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1186156.3,1186156.3,11695,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567050,143410.00
01/27/2019 00:30,2,0.000,ALERT,213.06,299.37,60.028,1548567004,"201051344000867","174011545737251",0.00,-15.00,0,297.57,303.58,0.0,0.0,0.000,1188154.6,1188154.6,35561,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567051,143411.00
01/27/2019 00:30,2,0.000,ALERT,213.74,300.27,60.033,1548567004,"201051344000633","174011545737251",0.00,-17.00,0,297.26,302.98,0.0,0.0,0.000,1187092.7,1187092.7,35620,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567053,143412.00
01/27/2019 00:30,2,0.000,ALERT,211.70,299.07,59.996,1548567004,"201051344000955","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1205212.1,1205212.1,11714,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567055,143413.00
01/27/2019 00:30,2,0.000,ALERT,213.06,299.37,60.033,1548567004,"201051344000648","174011545737251",0.00,-18.00,0,296.96,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35515,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567057,143414.00
01/27/2019 00:30,2,0.000,ALERT,213.51,300.27,60.028,1548567004,"201051344000645","174011545737251",0.00,-15.00,0,298.47,303.28,0.0,0.0,0.000,1199615.3,1199615.3,35490,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567059,143415.00
01/27/2019 00:30,2,0.000,ALERT,213.06,300.87,60.028,1548567004,"201051344000569","174011545737251",0.00,-16.00,0,298.77,304.18,0.0,0.0,0.000,1217036.7,1217036.7,3735,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567060,143416.00
01/27/2019 00:30,2,0.000,ALERT,213.51,299.97,60.028,1548567004,"179051228000119","174011545737251",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,3624.9,3624.9,3764,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548567062,143417.00
01/27/2019 00:45,2,0.000,ALERT,213.06,300.87,59.996,1548567904,"201051344000579","174011545737251",0.00,-16.00,0,298.77,303.58,0.0,0.0,0.000,1216416.5,1216416.5,3799,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567906,143418.00
01/27/2019 00:45,2,0.000,ALERT,211.93,297.26,60.017,1548567904,"201051344001025","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1201110.6,1201110.6,11723,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567908,143419.00
01/27/2019 00:45,2,0.000,ALERT,211.93,298.17,59.996,1548567904,"201051344001093","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1193428.7,1193428.7,11708,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567910,143420.00
01/27/2019 00:45,2,0.000,ALERT,212.83,300.27,59.990,1548567904,"201051344000458","174011545737251",0.00,-13.00,0,298.17,303.58,0.0,0.0,0.000,1202717.0,1202717.0,3803,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567912,143421.00
01/27/2019 00:45,2,0.000,ALERT,211.93,298.77,60.033,1548567904,"201051344000890","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1197519.3,1197519.3,11693,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567913,143422.00
01/27/2019 00:45,2,0.000,ALERT,212.61,299.67,59.996,1548567904,"201051344000988","174011545737251",0.00,-16.00,0,295.76,302.37,0.0,0.0,0.000,937964.6,937964.6,3850,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567915,143423.00
01/27/2019 00:45,2,0.000,ALERT,212.38,299.07,60.033,1548567904,"201051344000582","174011545737251",0.00,-18.00,0,297.57,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11656,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567917,143424.00
01/27/2019 00:45,2,0.000,ALERT,212.83,300.87,60.001,1548567904,"201051344000868","174011545737251",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,1189457.4,1189457.4,35542,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567919,143425.00
01/27/2019 00:45,2,0.000,ALERT,213.29,300.87,59.990,1548567904,"201051344000576","174011545737251",0.00,-17.00,0,298.47,302.98,0.0,0.0,0.000,1203144.9,1203144.9,7964,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567921,143426.00
01/27/2019 00:45,2,0.000,ALERT,213.06,300.27,60.006,1548567904,"201051344001158","174011545737251",0.00,-16.00,0,297.87,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3828,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567923,143427.00
01/27/2019 00:45,2,0.000,ALERT,211.93,297.57,59.996,1548567904,"201051344000917","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1194359.5,1194359.5,11644,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567925,143428.00
01/27/2019 00:45,2,0.000,ALERT,212.16,297.87,60.043,1548567904,"201051344000417","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,969154.2,969154.2,11749,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567926,143429.00
01/27/2019 00:45,2,0.000,ALERT,212.38,298.17,60.012,1548567904,"201051344000685","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1198596.6,1198596.6,11720,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567928,143430.00
01/27/2019 00:45,2,0.000,ALERT,212.16,297.57,60.012,1548567904,"201051344000651","174011545737251",0.00,-19.00,0,296.06,299.97,0.0,0.0,0.000,1192305.6,1192305.6,11713,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567930,143431.00
01/27/2019 00:45,2,0.000,ALERT,212.61,300.87,60.022,1548567904,"201051344000594","174011545737251",0.00,-17.00,0,298.17,302.98,0.0,0.0,0.000,1207131.6,1207131.6,35527,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567932,143432.00
01/27/2019 00:45,2,0.000,ALERT,213.06,300.57,60.038,1548567904,"201051344000469","174011545737251",0.00,-18.00,0,297.87,302.68,0.0,0.0,0.000,1191466.7,1191466.7,3817,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567934,143433.00
01/27/2019 00:45,2,0.000,ALERT,212.16,298.77,60.028,1548567904,"201051344000585","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11756,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567936,143434.00
01/27/2019 00:45,2,0.000,ALERT,213.51,299.97,60.054,1548567904,"201051344000853","174011545737251",0.00,-17.00,0,298.17,302.98,0.0,0.0,0.000,1207330.2,1207330.2,3775,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567937,143435.00
01/27/2019 00:45,2,0.000,ALERT,212.38,298.77,60.033,1548567904,"201051344001145","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1206049.8,1206049.8,11687,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567939,143436.00
01/27/2019 00:45,2,0.000,ALERT,211.93,298.17,60.043,1548567904,"201051344000438","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1199975.5,1199975.5,11721,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567941,143437.00
01/27/2019 00:45,2,0.000,ALERT,211.70,298.47,60.054,1548567904,"201051344001135","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1188139.0,1188139.0,11697,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567943,143438.00
01/27/2019 00:45,2,0.000,ALERT,213.06,300.57,60.049,1548567904,"201051344000983","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1206862.6,1206862.6,3776,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567945,143439.00
01/27/2019 00:45,2,0.000,ALERT,211.93,297.87,60.075,1548567904,"201051344001203","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11725,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567947,143440.00
01/27/2019 00:45,2,0.000,ALERT,211.93,298.77,60.043,1548567904,"201051344001230","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1191531.4,1191531.4,11708,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567948,143441.00
01/27/2019 00:45,2,0.000,ALERT,211.93,298.47,60.038,1548567904,"201051344000646","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1186156.3,1186156.3,11697,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548567950,143442.00
01/27/2019 00:45,2,0.000,ALERT,213.29,299.37,60.012,1548567904,"201051344000867","174011545737251",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,1188154.6,1188154.6,35563,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567952,143443.00
01/27/2019 00:45,2,0.000,ALERT,213.96,300.27,60.038,1548567904,"201051344000633","174011545737251",0.00,-17.00,0,296.96,302.37,0.0,0.0,0.000,1187092.7,1187092.7,35622,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567954,143444.00
01/27/2019 00:45,2,0.000,ALERT,211.48,298.17,60.059,1548567904,"201051344000955","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1205212.1,1205212.1,11716,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567956,143445.00
01/27/2019 00:45,2,0.000,ALERT,213.06,299.67,60.049,1548567904,"201051344000648","174011545737251",0.00,-18.00,0,297.57,302.68,0.0,0.0,0.000,1195317.9,1195317.9,35517,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567958,143446.00
01/27/2019 00:45,2,0.000,ALERT,213.29,299.97,60.043,1548567904,"201051344000645","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1199615.3,1199615.3,35492,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567960,143447.00
01/27/2019 00:45,2,0.000,ALERT,213.06,301.17,60.043,1548567904,"201051344000569","174011545737251",0.00,-17.00,0,299.07,303.88,0.0,0.0,0.000,1217036.7,1217036.7,3737,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548567962,143448.00
01/27/2019 00:45,2,0.000,ALERT,213.51,299.97,60.049,1548567904,"179051228000119","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,3624.9,3624.9,3766,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548567963,143449.00
01/27/2019 01:00,2,0.000,ALERT,213.74,301.77,60.033,1548568804,"201051344000579","174011545737251",0.00,-16.00,0,299.07,303.58,0.0,0.0,0.000,1216416.5,1216416.5,3801,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548568806,143450.00
01/27/2019 01:00,2,0.000,ALERT,212.16,298.17,60.028,1548568804,"201051344001025","174011545737251",0.00,-18.00,0,295.76,300.87,0.0,0.0,0.000,1201110.6,1201110.6,11725,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568808,143451.00
01/27/2019 01:00,2,0.000,ALERT,212.38,299.07,60.022,1548568804,"201051344001093","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1193428.7,1193428.7,11710,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568809,143452.00
01/27/2019 01:00,2,0.000,ALERT,213.29,301.17,60.033,1548568804,"201051344000458","174011545737251",0.00,-13.00,0,298.17,303.58,0.0,0.0,0.000,1202717.0,1202717.0,3805,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568811,143453.00
01/27/2019 01:00,2,0.000,ALERT,212.16,299.07,60.049,1548568804,"201051344000890","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1197519.3,1197519.3,11695,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568813,143454.00
01/27/2019 01:00,2,0.000,ALERT,213.29,300.87,60.001,1548568804,"201051344000988","174011545737251",0.00,-16.00,0,295.76,302.07,0.0,0.0,0.000,937964.6,937964.6,3852,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568815,143455.00
01/27/2019 01:00,2,0.000,ALERT,212.83,299.97,59.959,1548568804,"201051344000582","174011545737251",0.00,-18.00,0,297.26,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11658,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548568817,143456.00
01/27/2019 01:00,2,0.000,ALERT,213.51,301.77,60.017,1548568804,"201051344000868","174011545737251",0.00,-15.00,0,298.77,303.28,0.0,0.0,0.000,1189457.4,1189457.4,35544,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568818,143457.00
01/27/2019 01:00,2,0.000,ALERT,213.96,301.77,60.006,1548568804,"201051344000576","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1203144.9,1203144.9,7966,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568820,143458.00
01/27/2019 01:00,2,0.000,ALERT,213.74,301.17,60.038,1548568804,"201051344001158","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3830,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568822,143459.00
01/27/2019 01:00,2,0.000,ALERT,212.38,298.47,60.006,1548568804,"201051344000917","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1194359.5,1194359.5,11646,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568824,143460.00
01/27/2019 01:00,2,0.000,ALERT,212.61,298.47,60.006,1548568804,"201051344000417","174011545737251",0.00,-16.00,0,296.06,299.67,0.0,0.0,0.000,969154.2,969154.2,11751,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568826,143461.00
01/27/2019 01:00,2,0.000,ALERT,212.61,298.77,60.006,1548568804,"201051344000685","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1198596.6,1198596.6,11722,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568827,143462.00
01/27/2019 01:00,2,0.000,ALERT,212.38,298.17,59.996,1548568804,"201051344000651","174011545737251",0.00,-19.00,0,295.76,299.97,0.0,0.0,0.000,1192305.6,1192305.6,11715,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548568829,143463.00
01/27/2019 01:00,2,0.000,ALERT,213.06,301.47,59.969,1548568804,"201051344000594","174011545737251",0.00,-17.00,0,297.87,302.68,0.0,0.0,0.000,1207131.6,1207131.6,35529,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548568831,143464.00
01/27/2019 01:00,2,0.000,ALERT,213.51,301.17,59.996,1548568804,"201051344000469","174011545737251",0.00,-18.00,0,297.57,302.68,0.0,0.0,0.000,1191466.7,1191466.7,3819,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548568833,143465.00
