ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 01:00,2,0.000,ALERT,212.38,299.07,60.001,1548568804,"201051344000585","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11758,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568835,143466.00
01/27/2019 01:00,2,0.000,ALERT,214.19,300.87,59.996,1548568804,"201051344000853","174011545737251",0.00,-17.00,0,298.47,302.68,0.0,0.0,0.000,1207330.2,1207330.2,3777,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548568837,143467.00
01/27/2019 01:00,2,0.000,ALERT,212.38,299.07,60.001,1548568804,"201051344001145","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1206049.8,1206049.8,11689,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568839,143468.00
01/27/2019 01:00,2,0.000,ALERT,212.16,298.77,60.001,1548568804,"201051344000438","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1199975.5,1199975.5,11723,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568841,143469.00
01/27/2019 01:00,2,0.000,ALERT,211.70,298.77,60.006,1548568804,"201051344001135","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1188139.0,1188139.0,11699,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548568842,143470.00
01/27/2019 01:00,2,0.000,ALERT,213.51,301.17,59.985,1548568804,"201051344000983","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1206862.6,1206862.6,3778,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568844,143471.00
01/27/2019 01:00,2,0.000,ALERT,212.16,298.17,60.001,1548568804,"201051344001203","174011545737251",0.00,-18.00,0,296.36,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11727,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568846,143472.00
01/27/2019 01:00,2,0.000,ALERT,212.38,299.37,60.001,1548568804,"201051344001230","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1191531.4,1191531.4,11710,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568848,143473.00
01/27/2019 01:00,2,0.000,ALERT,211.93,298.77,60.001,1548568804,"201051344000646","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1186156.3,1186156.3,11699,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568850,143474.00
01/27/2019 01:00,2,0.000,ALERT,213.74,300.57,59.996,1548568804,"201051344000867","174011545737251",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,1188154.6,1188154.6,35565,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548568851,143475.00
01/27/2019 01:00,2,0.000,ALERT,214.41,300.87,59.975,1548568804,"201051344000633","174011545737251",0.00,-17.00,0,296.66,302.37,0.0,0.0,0.000,1187092.7,1187092.7,35624,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568853,143476.00
01/27/2019 01:00,2,0.000,ALERT,211.93,298.77,60.006,1548568804,"201051344000955","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1205212.1,1205212.1,11718,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568855,143477.00
01/27/2019 01:00,2,0.000,ALERT,213.74,300.57,60.006,1548568804,"201051344000648","174011545737251",0.00,-18.00,0,297.57,302.37,0.0,0.0,0.000,1195317.9,1195317.9,35519,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568857,143478.00
01/27/2019 01:00,2,0.000,ALERT,213.96,301.17,60.006,1548568804,"201051344000645","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1199615.3,1199615.3,35494,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548568859,143479.00
01/27/2019 01:00,2,0.000,ALERT,213.51,301.77,60.043,1548568804,"201051344000569","174011545737251",0.00,-17.00,0,299.07,303.58,0.0,0.0,0.000,1217036.7,1217036.7,3739,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548568860,143480.00
01/27/2019 01:00,2,0.000,ALERT,213.96,300.57,60.001,1548568804,"179051228000119","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,3624.9,3624.9,3768,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548568862,143481.00
01/27/2019 01:15,2,0.000,ALERT,213.74,301.77,60.022,1548569704,"201051344000579","174011545737251",0.00,-16.00,0,299.97,303.88,0.0,0.0,0.000,1216416.5,1216416.5,3803,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548569706,143482.00
01/27/2019 01:15,2,0.000,ALERT,212.16,297.87,60.012,1548569704,"201051344001025","174011545737251",0.00,-18.00,0,295.76,301.17,0.0,0.0,0.000,1201110.6,1201110.6,11727,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569708,143483.00
01/27/2019 01:15,2,0.000,ALERT,212.38,298.77,60.017,1548569704,"201051344001093","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1193428.7,1193428.7,11712,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569710,143484.00
01/27/2019 01:15,2,0.000,ALERT,213.51,301.17,60.043,1548569704,"201051344000458","174011545737251",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,1202717.0,1202717.0,3807,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569712,143485.00
01/27/2019 01:15,2,0.000,ALERT,212.38,299.07,60.028,1548569704,"201051344000890","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1197519.3,1197519.3,11697,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569714,143486.00
01/27/2019 01:15,2,0.000,ALERT,213.29,300.87,60.038,1548569704,"201051344000988","174011545737251",0.00,-16.00,0,296.66,302.37,0.0,0.0,0.000,937964.6,937964.6,3854,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548569716,143487.00
01/27/2019 01:15,2,0.000,ALERT,212.83,299.67,60.017,1548569704,"201051344000582","174011545737251",0.00,-18.00,0,297.57,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11660,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569717,143488.00
01/27/2019 01:15,2,0.000,ALERT,213.51,301.77,60.028,1548569704,"201051344000868","174011545737251",0.00,-15.00,0,299.97,303.58,0.0,0.0,0.000,1189457.4,1189457.4,35546,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569719,143489.00
01/27/2019 01:15,2,0.000,ALERT,213.96,301.77,60.028,1548569704,"201051344000576","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1203144.9,1203144.9,7968,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569721,143490.00
01/27/2019 01:15,2,0.000,ALERT,213.74,301.17,60.022,1548569704,"201051344001158","174011545737251",0.00,-18.00,0,298.77,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3832,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569723,143491.00
01/27/2019 01:15,2,0.000,ALERT,212.61,298.17,60.033,1548569704,"201051344000917","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1194359.5,1194359.5,11648,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569725,143492.00
01/27/2019 01:15,2,0.000,ALERT,212.61,298.17,59.996,1548569704,"201051344000417","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,969154.2,969154.2,11753,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569726,143493.00
01/27/2019 01:15,2,0.000,ALERT,212.83,298.47,60.017,1548569704,"201051344000685","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1198596.6,1198596.6,11724,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548569728,143494.00
01/27/2019 01:15,2,0.000,ALERT,212.61,298.17,60.022,1548569704,"201051344000651","174011545737251",0.00,-21.00,0,296.06,299.97,0.0,0.0,0.000,1192305.6,1192305.6,11717,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569730,143495.00
01/27/2019 01:15,2,0.000,ALERT,213.29,301.77,60.022,1548569704,"201051344000594","174011545737251",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,1207131.6,1207131.6,35531,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569732,143496.00
01/27/2019 01:15,2,0.000,ALERT,213.74,301.47,60.065,1548569704,"201051344000469","174011545737251",0.00,-18.00,0,298.47,302.98,0.0,0.0,0.000,1191466.7,1191466.7,3821,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548569734,143497.00
01/27/2019 01:15,2,0.000,ALERT,212.61,298.77,59.990,1548569704,"201051344000585","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11760,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548569736,143498.00
01/27/2019 01:15,2,0.000,ALERT,214.19,301.17,60.017,1548569704,"201051344000853","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1207330.2,1207330.2,3779,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569737,143499.00
01/27/2019 01:15,2,0.000,ALERT,212.61,299.07,59.980,1548569704,"201051344001145","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1206049.8,1206049.8,11691,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569739,143500.00
01/27/2019 01:15,2,0.000,ALERT,212.61,298.77,60.022,1548569704,"201051344000438","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1199975.5,1199975.5,11725,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548569741,143501.00
01/27/2019 01:15,2,0.000,ALERT,212.16,298.77,59.985,1548569704,"201051344001135","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1188139.0,1188139.0,11701,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569743,143502.00
01/27/2019 01:15,2,0.000,ALERT,213.74,301.47,60.022,1548569704,"201051344000983","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1206862.6,1206862.6,3780,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569745,143503.00
01/27/2019 01:15,2,0.000,ALERT,212.38,297.87,60.017,1548569704,"201051344001203","174011545737251",0.00,-18.00,0,296.06,302.07,0.0,0.0,0.000,1197085.4,1197085.4,11729,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569747,143504.00
01/27/2019 01:15,2,0.000,ALERT,212.38,298.77,60.043,1548569704,"201051344001230","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1191531.4,1191531.4,11712,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569748,143505.00
01/27/2019 01:15,2,0.000,ALERT,212.16,298.47,59.990,1548569704,"201051344000646","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1186156.3,1186156.3,11701,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548569750,143506.00
01/27/2019 01:15,2,0.000,ALERT,213.74,300.27,60.022,1548569704,"201051344000867","174011545737251",0.00,-15.00,0,298.47,303.28,0.0,0.0,0.000,1188154.6,1188154.6,35567,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569752,143507.00
01/27/2019 01:15,2,0.000,ALERT,214.41,300.87,60.017,1548569704,"201051344000633","174011545737251",0.00,-17.00,0,297.57,302.68,0.0,0.0,0.000,1187092.7,1187092.7,35626,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569754,143508.00
01/27/2019 01:15,2,0.000,ALERT,211.93,298.77,60.022,1548569704,"201051344000955","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1205212.1,1205212.1,11720,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569756,143509.00
01/27/2019 01:15,2,0.000,ALERT,213.51,299.97,60.017,1548569704,"201051344000648","174011545737251",0.00,-19.00,0,298.17,302.68,0.0,0.0,0.000,1195317.9,1195317.9,35521,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569758,143510.00
01/27/2019 01:15,2,0.000,ALERT,213.96,301.17,60.054,1548569704,"201051344000645","174011545737251",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,1199615.3,1199615.3,35496,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548569760,143511.00
01/27/2019 01:15,2,0.000,ALERT,213.51,301.47,60.043,1548569704,"201051344000569","174011545737251",0.00,-17.00,0,299.97,303.88,0.0,0.0,0.000,1217036.7,1217036.7,3741,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548569761,143512.00
01/27/2019 01:15,2,0.000,ALERT,213.96,300.87,60.017,1548569704,"179051228000119","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,3624.9,3624.9,3770,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548569763,143513.00
01/27/2019 01:30,2,0.000,ALERT,213.51,302.37,60.038,1548570604,"201051344000579","174011545737251",0.00,-16.00,0,299.97,303.58,0.0,0.0,0.000,1216416.5,1216416.5,3805,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570606,143514.00
01/27/2019 01:30,2,0.000,ALERT,211.93,297.87,60.022,1548570604,"201051344001025","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1201110.6,1201110.6,11729,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548570608,143515.00
01/27/2019 01:30,2,0.000,ALERT,211.93,298.47,60.022,1548570604,"201051344001093","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1193428.7,1193428.7,11714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570610,143516.00
01/27/2019 01:30,2,0.000,ALERT,213.29,301.47,60.028,1548570604,"201051344000458","174011545737251",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,1202717.0,1202717.0,3809,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570612,143517.00
01/27/2019 01:30,2,0.000,ALERT,211.93,298.77,60.022,1548570604,"201051344000890","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1197519.3,1197519.3,11699,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548570614,143518.00
01/27/2019 01:30,2,0.000,ALERT,213.29,301.17,60.028,1548570604,"201051344000988","174011545737251",0.00,-16.00,0,296.66,302.37,0.0,0.0,0.000,937964.6,937964.6,3856,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570615,143519.00
01/27/2019 01:30,2,0.000,ALERT,212.61,299.67,60.022,1548570604,"201051344000582","174011545737251",0.00,-19.00,0,297.57,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11662,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548570617,143520.00
01/27/2019 01:30,2,0.000,ALERT,213.29,301.77,60.038,1548570604,"201051344000868","174011545737251",0.00,-16.00,0,299.97,303.58,0.0,0.0,0.000,1189457.4,1189457.4,35548,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570619,143521.00
01/27/2019 01:30,2,0.000,ALERT,213.74,302.07,60.033,1548570604,"201051344000576","174011545737251",0.00,-17.00,0,299.37,302.98,0.0,0.0,0.000,1203144.9,1203144.9,7970,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570621,143522.00
01/27/2019 01:30,2,0.000,ALERT,213.51,301.17,60.033,1548570604,"201051344001158","174011545737251",0.00,-18.00,0,298.77,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3834,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570623,143523.00
01/27/2019 01:30,2,0.000,ALERT,212.16,298.17,60.033,1548570604,"201051344000917","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1194359.5,1194359.5,11650,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570625,143524.00
01/27/2019 01:30,2,0.000,ALERT,212.38,298.17,60.033,1548570604,"201051344000417","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,969154.2,969154.2,11755,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548570626,143525.00
01/27/2019 01:30,2,0.000,ALERT,212.38,298.77,60.017,1548570604,"201051344000685","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1198596.6,1198596.6,11726,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570628,143526.00
01/27/2019 01:30,2,0.000,ALERT,212.16,297.87,60.022,1548570604,"201051344000651","174011545737251",0.00,-19.00,0,296.06,299.67,0.0,0.0,0.000,1192305.6,1192305.6,11719,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548570630,143527.00
01/27/2019 01:30,2,0.000,ALERT,213.06,301.47,60.070,1548570604,"201051344000594","174011545737251",0.00,-18.00,0,298.77,302.98,0.0,0.0,0.000,1207131.6,1207131.6,35533,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570632,143528.00
01/27/2019 01:30,2,0.000,ALERT,213.51,301.17,60.059,1548570604,"201051344000469","174011545737251",0.00,-18.00,0,298.47,302.98,0.0,0.0,0.000,1191466.7,1191466.7,3823,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570634,143529.00
01/27/2019 01:30,2,0.000,ALERT,212.16,298.77,60.065,1548570604,"201051344000585","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11762,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570636,143530.00
01/27/2019 01:30,2,0.000,ALERT,213.96,300.87,60.070,1548570604,"201051344000853","174011545737251",0.00,-17.00,0,299.37,302.98,0.0,0.0,0.000,1207330.2,1207330.2,3781,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570638,143531.00
01/27/2019 01:30,2,0.000,ALERT,212.38,298.77,60.028,1548570604,"201051344001145","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1206049.8,1206049.8,11693,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570639,143532.00
01/27/2019 01:30,2,0.000,ALERT,212.16,298.47,60.049,1548570604,"201051344000438","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1199975.5,1199975.5,11727,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570641,143533.00
01/27/2019 01:30,2,0.000,ALERT,211.70,298.47,60.028,1548570604,"201051344001135","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1188139.0,1188139.0,11703,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570643,143534.00
01/27/2019 01:30,2,0.000,ALERT,213.29,301.47,60.028,1548570604,"201051344000983","174011545737251",0.00,-16.00,0,299.67,303.28,0.0,0.0,0.000,1206862.6,1206862.6,3782,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570645,143535.00
01/27/2019 01:30,2,0.000,ALERT,211.93,298.17,60.028,1548570604,"201051344001203","174011545737251",0.00,-18.00,0,296.36,301.47,0.0,0.0,0.000,1197085.4,1197085.4,11731,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570647,143536.00
01/27/2019 01:30,2,0.000,ALERT,212.16,298.77,60.012,1548570604,"201051344001230","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,1191531.4,1191531.4,11714,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570649,143537.00
01/27/2019 01:30,2,0.000,ALERT,211.93,298.47,60.033,1548570604,"201051344000646","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1186156.3,1186156.3,11703,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570650,143538.00
01/27/2019 01:30,2,0.000,ALERT,213.74,300.87,60.022,1548570604,"201051344000867","174011545737251",0.00,-16.00,0,298.17,302.98,0.0,0.0,0.000,1188154.6,1188154.6,35569,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548570652,143539.00
01/27/2019 01:30,2,0.000,ALERT,214.19,301.17,60.033,1548570604,"201051344000633","174011545737251",0.00,-17.00,0,297.57,302.37,0.0,0.0,0.000,1187092.7,1187092.7,35628,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570654,143540.00
01/27/2019 01:30,2,0.000,ALERT,211.70,298.47,60.028,1548570604,"201051344000955","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1205212.1,1205212.1,11722,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570656,143541.00
01/27/2019 01:30,2,0.000,ALERT,213.51,300.57,60.028,1548570604,"201051344000648","174011545737251",0.00,-19.00,0,298.17,302.68,0.0,0.0,0.000,1195317.9,1195317.9,35523,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548570658,143542.00
01/27/2019 01:30,2,0.000,ALERT,213.74,301.47,59.985,1548570604,"201051344000645","174011545737251",0.00,-16.00,0,299.07,302.68,0.0,0.0,0.000,1199615.3,1199615.3,35498,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548570659,143543.00
01/27/2019 01:30,2,0.000,ALERT,213.29,302.07,60.017,1548570604,"201051344000569","174011545737251",0.00,-17.00,0,299.97,303.88,0.0,0.0,0.000,1217036.7,1217036.7,3743,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548570661,143544.00
01/27/2019 01:30,2,0.000,ALERT,213.74,300.87,60.001,1548570604,"179051228000119","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,3624.9,3624.9,3772,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548570663,143545.00
01/27/2019 01:45,2,0.000,ALERT,213.74,302.98,60.022,1548571505,"201051344000579","174011545737251",0.00,-17.00,0,300.57,304.48,0.0,0.0,0.000,1216416.5,1216416.5,3807,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571507,143546.00
01/27/2019 01:45,2,0.000,ALERT,212.16,297.57,60.028,1548571505,"201051344001025","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1201110.6,1201110.6,11731,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571509,143547.00
01/27/2019 01:45,2,0.000,ALERT,212.38,298.47,59.996,1548571505,"201051344001093","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1193428.7,1193428.7,11716,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571510,143548.00
01/27/2019 01:45,2,0.000,ALERT,213.51,302.37,60.022,1548571505,"201051344000458","174011545737251",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,1202717.0,1202717.0,3811,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571512,143549.00
01/27/2019 01:45,2,0.000,ALERT,212.16,298.77,60.017,1548571505,"201051344000890","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1197519.3,1197519.3,11701,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571514,143550.00
01/27/2019 01:45,2,0.000,ALERT,213.29,302.07,60.065,1548571505,"201051344000988","174011545737251",0.00,-16.00,0,296.96,302.98,0.0,0.0,0.000,937964.6,937964.6,3858,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571516,143551.00
01/27/2019 01:45,2,0.000,ALERT,212.83,299.67,60.038,1548571505,"201051344000582","174011545737251",0.00,-19.00,0,297.26,300.87,0.0,0.0,0.000,1177451.8,1177451.8,11664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571518,143552.00
01/27/2019 01:45,2,0.000,ALERT,213.51,302.68,60.028,1548571505,"201051344000868","174011545737251",0.00,-16.00,0,299.97,304.18,0.0,0.0,0.000,1189457.4,1189457.4,35550,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571519,143553.00
01/27/2019 01:45,2,0.000,ALERT,213.96,302.68,60.017,1548571505,"201051344000576","174011545737251",0.00,-17.00,0,299.37,303.58,0.0,0.0,0.000,1203144.9,1203144.9,7972,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571521,143554.00
01/27/2019 01:45,2,0.000,ALERT,213.74,302.37,60.012,1548571505,"201051344001158","174011545737251",0.00,-18.00,0,299.07,303.28,0.0,0.0,0.000,1182624.2,1182624.2,3836,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571523,143555.00
01/27/2019 01:45,2,0.000,ALERT,212.61,298.17,60.028,1548571505,"201051344000917","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1194359.5,1194359.5,11652,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571525,143556.00
01/27/2019 01:45,2,0.000,ALERT,212.61,298.17,60.038,1548571505,"201051344000417","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,969154.2,969154.2,11757,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571527,143557.00
01/27/2019 01:45,2,0.000,ALERT,212.61,298.47,60.033,1548571505,"201051344000685","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1198596.6,1198596.6,11728,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571529,143558.00
01/27/2019 01:45,2,0.000,ALERT,212.38,297.87,60.043,1548571505,"201051344000651","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1192305.6,1192305.6,11721,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571530,143559.00
01/27/2019 01:45,2,0.000,ALERT,213.29,302.37,60.022,1548571505,"201051344000594","174011545737251",0.00,-18.00,0,298.77,303.58,0.0,0.0,0.000,1207131.6,1207131.6,35535,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571532,143560.00
01/27/2019 01:45,2,0.000,ALERT,213.74,302.07,60.075,1548571505,"201051344000469","174011545737251",0.00,-18.00,0,298.47,303.28,0.0,0.0,0.000,1191466.7,1191466.7,3825,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571534,143561.00
01/27/2019 01:45,2,0.000,ALERT,212.38,298.77,60.028,1548571505,"201051344000585","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11764,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571536,143562.00
01/27/2019 01:45,2,0.000,ALERT,213.96,301.47,60.049,1548571505,"201051344000853","174011545737251",0.00,-17.00,0,299.37,303.58,0.0,0.0,0.000,1207330.2,1207330.2,3783,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571538,143563.00
01/27/2019 01:45,2,0.000,ALERT,212.38,298.47,60.028,1548571505,"201051344001145","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1206049.8,1206049.8,11695,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571539,143564.00
01/27/2019 01:45,2,0.000,ALERT,212.16,298.47,60.022,1548571505,"201051344000438","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1199975.5,1199975.5,11729,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571541,143565.00
01/27/2019 01:45,2,0.000,ALERT,211.93,298.47,60.033,1548571505,"201051344001135","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1188139.0,1188139.0,11705,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571543,143566.00
01/27/2019 01:45,2,0.000,ALERT,213.29,301.77,60.017,1548571505,"201051344000983","174011545737251",0.00,-16.00,0,299.67,303.88,0.0,0.0,0.000,1206862.6,1206862.6,3784,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571545,143567.00
01/27/2019 01:45,2,0.000,ALERT,212.16,297.87,60.028,1548571505,"201051344001203","174011545737251",0.00,-18.00,0,296.06,301.47,0.0,0.0,0.000,1197085.4,1197085.4,11733,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571547,143568.00
01/27/2019 01:45,2,0.000,ALERT,212.16,298.77,60.006,1548571505,"201051344001230","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1191531.4,1191531.4,11716,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571549,143569.00
01/27/2019 01:45,2,0.000,ALERT,211.93,298.17,60.028,1548571505,"201051344000646","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1186156.3,1186156.3,11705,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571550,143570.00
01/27/2019 01:45,2,0.000,ALERT,213.74,300.57,60.033,1548571505,"201051344000867","174011545737251",0.00,-15.00,0,298.77,303.58,0.0,0.0,0.000,1188154.6,1188154.6,35571,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571552,143571.00
01/27/2019 01:45,2,0.000,ALERT,214.19,301.17,60.028,1548571505,"201051344000633","174011545737251",0.00,-17.00,0,297.87,302.98,0.0,0.0,0.000,1187092.7,1187092.7,35630,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571554,143572.00
01/27/2019 01:45,2,0.000,ALERT,211.93,298.17,60.028,1548571505,"201051344000955","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1205212.1,1205212.1,11724,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548571556,143573.00
01/27/2019 01:45,2,0.000,ALERT,213.51,300.57,60.028,1548571505,"201051344000648","174011545737251",0.00,-19.00,0,298.47,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35525,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571558,143574.00
01/27/2019 01:45,2,0.000,ALERT,213.96,301.47,60.028,1548571505,"201051344000645","174011545737251",0.00,-16.00,0,299.67,303.28,0.0,0.0,0.000,1199615.3,1199615.3,35500,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571559,143575.00
01/27/2019 01:45,2,0.000,ALERT,213.51,301.77,60.033,1548571505,"201051344000569","174011545737251",0.00,-17.00,0,299.97,304.48,0.0,0.0,0.000,1217036.7,1217036.7,3745,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548571561,143576.00
01/27/2019 01:45,2,0.000,ALERT,213.96,300.87,60.033,1548571505,"179051228000119","174011545737251",0.00,-15.00,0,297.57,302.68,0.0,0.0,0.000,3624.9,3624.9,3774,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548571563,143577.00
01/27/2019 02:00,2,0.000,ALERT,213.51,302.07,59.985,1548572405,"201051344000579","174011545737251",0.00,-17.00,0,300.27,304.48,0.0,0.0,0.000,1216416.5,1216416.5,3809,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572407,143578.00
01/27/2019 02:00,2,0.000,ALERT,212.38,297.87,59.969,1548572405,"201051344001025","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1201110.6,1201110.6,11733,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572409,143579.00
01/27/2019 02:00,2,0.000,ALERT,212.38,298.77,59.985,1548572405,"201051344001093","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1193428.7,1193428.7,11718,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572411,143580.00
01/27/2019 02:00,2,0.000,ALERT,213.29,301.47,60.001,1548572405,"201051344000458","174011545737251",0.00,-14.00,0,299.67,304.78,0.0,0.0,0.000,1202717.0,1202717.0,3813,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548572413,143581.00
01/27/2019 02:00,2,0.000,ALERT,212.38,299.37,60.001,1548572405,"201051344000890","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1197519.3,1197519.3,11703,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572414,143582.00
01/27/2019 02:00,2,0.000,ALERT,213.06,301.17,60.001,1548572405,"201051344000988","174011545737251",0.00,-16.00,0,296.66,303.58,0.0,0.0,0.000,937964.6,937964.6,3860,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572416,143583.00
01/27/2019 02:00,2,0.000,ALERT,213.06,299.97,59.996,1548572405,"201051344000582","174011545737251",0.00,-19.00,0,297.57,300.87,0.0,0.0,0.000,1177451.8,1177451.8,11666,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572418,143584.00
01/27/2019 02:00,2,0.000,ALERT,213.29,302.07,59.990,1548572405,"201051344000868","174011545737251",0.00,-16.00,0,299.97,304.48,0.0,0.0,0.000,1189457.4,1189457.4,35552,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548572420,143585.00
01/27/2019 02:00,2,0.000,ALERT,213.74,302.07,59.990,1548572405,"201051344000576","174011545737251",0.00,-16.00,0,299.67,304.18,0.0,0.0,0.000,1203144.9,1203144.9,7974,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548572422,143586.00
01/27/2019 02:00,2,0.000,ALERT,213.51,301.17,59.996,1548572405,"201051344001158","174011545737251",0.00,-18.00,0,299.07,303.58,0.0,0.0,0.000,1182624.2,1182624.2,3838,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572423,143587.00
01/27/2019 02:00,2,0.000,ALERT,212.83,298.47,59.943,1548572405,"201051344000917","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1194359.5,1194359.5,11654,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572425,143588.00
01/27/2019 02:00,2,0.000,ALERT,212.83,298.47,60.001,1548572405,"201051344000417","174011545737251",0.00,-17.00,0,296.06,299.67,0.0,0.0,0.000,969154.2,969154.2,11759,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548572428,143589.00
01/27/2019 02:00,2,0.000,ALERT,212.83,298.77,59.996,1548572405,"201051344000685","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1198596.6,1198596.6,11730,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548572429,143590.00
01/27/2019 02:00,2,0.000,ALERT,212.61,298.17,60.001,1548572405,"201051344000651","174011545737251",0.00,-19.00,0,296.06,299.67,0.0,0.0,0.000,1192305.6,1192305.6,11723,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572431,143591.00
01/27/2019 02:00,2,0.000,ALERT,213.06,301.77,59.990,1548572405,"201051344000594","174011545737251",0.00,-18.00,0,299.07,303.58,0.0,0.0,0.000,1207131.6,1207131.6,35537,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572433,143592.00
01/27/2019 02:00,2,0.000,ALERT,213.51,301.47,59.990,1548572405,"201051344000469","174011545737251",0.00,-18.00,0,298.47,303.58,0.0,0.0,0.000,1191466.7,1191466.7,3827,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572435,143593.00
01/27/2019 02:00,2,0.000,ALERT,212.83,299.07,59.990,1548572405,"201051344000585","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11766,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572437,143594.00
01/27/2019 02:00,2,0.000,ALERT,213.74,301.17,59.990,1548572405,"201051344000853","174011545737251",0.00,-17.00,0,299.37,303.58,0.0,0.0,0.000,1207330.2,1207330.2,3785,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572439,143595.00
01/27/2019 02:00,2,0.000,ALERT,212.83,299.37,59.990,1548572405,"201051344001145","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1206049.8,1206049.8,11697,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572440,143596.00
01/27/2019 02:00,2,0.000,ALERT,212.61,298.77,59.990,1548572405,"201051344000438","174011545737251",0.00,-18.00,0,296.96,300.57,0.0,0.0,0.000,1199975.5,1199975.5,11731,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572442,143597.00
01/27/2019 02:00,2,0.000,ALERT,212.16,298.77,59.980,1548572405,"201051344001135","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1188139.0,1188139.0,11707,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572444,143598.00
01/27/2019 02:00,2,0.000,ALERT,213.29,301.47,59.996,1548572405,"201051344000983","174011545737251",0.00,-16.00,0,299.67,303.28,0.0,0.0,0.000,1206862.6,1206862.6,3786,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572446,143599.00
01/27/2019 02:00,2,0.000,ALERT,212.38,298.47,59.985,1548572405,"201051344001203","174011545737251",0.00,-18.00,0,296.06,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11735,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572448,143600.00
01/27/2019 02:00,2,0.000,ALERT,212.61,299.67,59.990,1548572405,"201051344001230","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1191531.4,1191531.4,11718,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572449,143601.00
01/27/2019 02:00,2,0.000,ALERT,212.38,299.37,59.985,1548572405,"201051344000646","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1186156.3,1186156.3,11707,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548572451,143602.00
01/27/2019 02:00,2,0.000,ALERT,213.51,300.57,59.985,1548572405,"201051344000867","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1188154.6,1188154.6,35573,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548572453,143603.00
01/27/2019 02:00,2,0.000,ALERT,213.96,301.17,59.996,1548572405,"201051344000633","174011545737251",0.00,-17.00,0,297.87,302.68,0.0,0.0,0.000,1187092.7,1187092.7,35632,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572455,143604.00
01/27/2019 02:00,2,0.000,ALERT,212.16,299.07,59.996,1548572405,"201051344000955","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1205212.1,1205212.1,11726,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548572457,143605.00
01/27/2019 02:00,2,0.000,ALERT,213.29,300.57,59.980,1548572405,"201051344000648","174011545737251",0.00,-19.00,0,298.47,302.68,0.0,0.0,0.000,1195317.9,1195317.9,35527,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572458,143606.00
01/27/2019 02:00,2,0.000,ALERT,213.74,301.47,60.001,1548572405,"201051344000645","174011545737251",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,1199615.3,1199615.3,35502,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548572461,143607.00
01/27/2019 02:00,2,0.000,ALERT,213.29,301.77,60.017,1548572405,"201051344000569","174011545737251",0.00,-17.00,0,299.97,303.88,0.0,0.0,0.000,1217036.7,1217036.7,3747,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548572463,143608.00
01/27/2019 02:00,2,0.000,ALERT,213.74,301.17,59.980,1548572405,"179051228000119","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,3624.9,3624.9,3776,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548572464,143609.00
