ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 02:15,2,0.000,ALERT,213.29,302.07,60.033,1548573304,"201051344000579","174011545737251",0.00,-17.00,0,300.27,304.18,0.0,0.0,0.000,1216416.5,1216416.5,3811,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573306,143610.00
01/27/2019 02:15,2,0.000,ALERT,212.16,297.87,60.022,1548573304,"201051344001025","174011545737251",0.00,-18.00,0,296.06,300.87,0.0,0.0,0.000,1201110.6,1201110.6,11735,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573308,143611.00
01/27/2019 02:15,2,0.000,ALERT,212.38,298.47,60.028,1548573304,"201051344001093","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1193428.7,1193428.7,11720,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573310,143612.00
01/27/2019 02:15,2,0.000,ALERT,213.29,300.87,60.022,1548573304,"201051344000458","174011545737251",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,1202717.0,1202717.0,3815,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573312,143613.00
01/27/2019 02:15,2,0.000,ALERT,212.16,298.77,60.017,1548573304,"201051344000890","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1197519.3,1197519.3,11705,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573313,143614.00
01/27/2019 02:15,2,0.000,ALERT,213.06,300.87,60.022,1548573304,"201051344000988","174011545737251",0.00,-16.00,0,296.96,302.68,0.0,0.0,0.000,937964.6,937964.6,3862,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573315,143615.00
01/27/2019 02:15,2,0.000,ALERT,212.83,299.37,60.017,1548573304,"201051344000582","174011545737251",0.00,-19.00,0,297.87,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11668,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548573317,143616.00
01/27/2019 02:15,2,0.000,ALERT,213.29,301.77,60.017,1548573304,"201051344000868","174011545737251",0.00,-16.00,0,299.97,304.18,0.0,0.0,0.000,1189457.4,1189457.4,35554,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573319,143617.00
01/27/2019 02:15,2,0.000,ALERT,213.74,301.77,60.028,1548573304,"201051344000576","174011545737251",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,1203144.9,1203144.9,7976,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573321,143618.00
01/27/2019 02:15,2,0.000,ALERT,213.51,301.17,60.006,1548573304,"201051344001158","174011545737251",0.00,-18.00,0,299.07,302.98,0.0,0.0,0.000,1182624.2,1182624.2,3840,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573323,143619.00
01/27/2019 02:15,2,0.000,ALERT,212.61,298.17,60.017,1548573304,"201051344000917","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1194359.5,1194359.5,11656,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573325,143620.00
01/27/2019 02:15,2,0.000,ALERT,212.61,298.17,60.012,1548573304,"201051344000417","174011545737251",0.00,-18.00,0,296.66,299.97,0.0,0.0,0.000,969154.2,969154.2,11761,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573327,143621.00
01/27/2019 02:15,2,0.000,ALERT,212.61,298.47,60.022,1548573304,"201051344000685","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1198596.6,1198596.6,11732,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548573329,143622.00
01/27/2019 02:15,2,0.000,ALERT,212.38,297.87,59.975,1548573304,"201051344000651","174011545737251",0.00,-21.00,0,296.36,299.97,0.0,0.0,0.000,1192305.6,1192305.6,11725,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548573330,143623.00
01/27/2019 02:15,2,0.000,ALERT,212.83,301.17,60.022,1548573304,"201051344000594","174011545737251",0.00,-18.00,0,299.07,303.28,0.0,0.0,0.000,1207131.6,1207131.6,35539,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548573332,143624.00
01/27/2019 02:15,2,0.000,ALERT,213.51,301.17,60.022,1548573304,"201051344000469","174011545737251",0.00,-19.00,0,298.47,302.98,0.0,0.0,0.000,1191466.7,1191466.7,3829,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573334,143625.00
01/27/2019 02:15,2,0.000,ALERT,212.61,298.77,60.033,1548573304,"201051344000585","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11768,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573336,143626.00
01/27/2019 02:15,2,0.000,ALERT,213.96,300.87,60.028,1548573304,"201051344000853","174011545737251",0.00,-18.00,0,299.37,303.28,0.0,0.0,0.000,1207330.2,1207330.2,3787,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548573338,143627.00
01/27/2019 02:15,2,0.000,ALERT,212.61,298.77,60.022,1548573304,"201051344001145","174011545737251",0.00,-17.00,0,297.26,301.47,0.0,0.0,0.000,1206049.8,1206049.8,11699,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573340,143628.00
01/27/2019 02:15,2,0.000,ALERT,212.38,298.47,60.022,1548573304,"201051344000438","174011545737251",0.00,-19.00,0,296.96,300.87,0.0,0.0,0.000,1199975.5,1199975.5,11733,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548573342,143629.00
01/27/2019 02:15,2,0.000,ALERT,211.93,298.47,60.049,1548573304,"201051344001135","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1188139.0,1188139.0,11709,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573344,143630.00
01/27/2019 02:15,2,0.000,ALERT,213.29,300.87,60.022,1548573304,"201051344000983","174011545737251",0.00,-17.00,0,299.67,303.58,0.0,0.0,0.000,1206862.6,1206862.6,3788,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573345,143631.00
01/27/2019 02:15,2,0.000,ALERT,212.16,297.87,60.070,1548573304,"201051344001203","174011545737251",0.00,-18.00,0,296.66,302.07,0.0,0.0,0.000,1197085.4,1197085.4,11737,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548573347,143632.00
01/27/2019 02:15,2,0.000,ALERT,212.38,298.77,60.049,1548573304,"201051344001230","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1191531.4,1191531.4,11720,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573349,143633.00
01/27/2019 02:15,2,0.000,ALERT,212.16,298.47,60.017,1548573304,"201051344000646","174011545737251",0.00,-19.00,0,296.66,300.57,0.0,0.0,0.000,1186156.3,1186156.3,11709,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573351,143634.00
01/27/2019 02:15,2,0.000,ALERT,213.74,299.97,60.033,1548573304,"201051344000867","174011545737251",0.00,-16.00,0,298.47,303.58,0.0,0.0,0.000,1188154.6,1188154.6,35575,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548573353,143635.00
01/27/2019 02:15,2,0.000,ALERT,214.19,300.87,60.022,1548573304,"201051344000633","174011545737251",0.00,-18.00,0,297.87,302.98,0.0,0.0,0.000,1187092.7,1187092.7,35634,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573354,143636.00
01/27/2019 02:15,2,0.000,ALERT,211.93,298.47,60.028,1548573304,"201051344000955","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1205212.1,1205212.1,11728,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573356,143637.00
01/27/2019 02:15,2,0.000,ALERT,213.29,300.27,60.033,1548573304,"201051344000648","174011545737251",0.00,-19.00,0,298.47,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35529,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573358,143638.00
01/27/2019 02:15,2,0.000,ALERT,213.74,301.17,60.012,1548573304,"201051344000645","174011545737251",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,1199615.3,1199615.3,35504,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548573360,143639.00
01/27/2019 02:15,2,0.000,ALERT,213.29,301.47,60.028,1548573304,"201051344000569","174011545737251",0.00,-17.00,0,300.27,304.18,0.0,0.0,0.000,1217036.7,1217036.7,3749,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548573362,143640.00
01/27/2019 02:15,2,0.000,ALERT,213.96,300.57,59.985,1548573304,"179051228000119","174011545737251",0.00,-15.00,0,297.87,302.98,0.0,0.0,0.000,3624.9,3624.9,3778,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548573364,143641.00
01/27/2019 02:30,2,0.000,ALERT,213.51,302.07,60.028,1548574204,"201051344000579","174011545737251",0.00,-17.00,0,299.97,304.18,0.0,0.0,0.000,1216416.5,1216416.5,3813,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574206,143642.00
01/27/2019 02:30,2,0.000,ALERT,212.38,297.87,60.033,1548574204,"201051344001025","174011545737251",0.00,-19.00,0,295.76,300.87,0.0,0.0,0.000,1201110.6,1201110.6,11737,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574208,143643.00
01/27/2019 02:30,2,0.000,ALERT,212.38,298.47,60.028,1548574204,"201051344001093","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1193428.7,1193428.7,11722,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548574210,143644.00
01/27/2019 02:30,2,0.000,ALERT,213.06,301.17,60.033,1548574204,"201051344000458","174011545737251",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,1202717.0,1202717.0,3817,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574212,143645.00
01/27/2019 02:30,2,0.000,ALERT,212.16,299.07,60.012,1548574204,"201051344000890","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1197519.3,1197519.3,11707,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574214,143646.00
01/27/2019 02:30,2,0.000,ALERT,213.06,300.57,60.033,1548574204,"201051344000988","174011545737251",0.00,-17.00,0,296.66,302.68,0.0,0.0,0.000,937964.6,937964.6,3864,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574215,143647.00
01/27/2019 02:30,2,0.000,ALERT,212.83,299.67,60.070,1548574204,"201051344000582","174011545737251",0.00,-19.00,0,297.26,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11670,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548574217,143648.00
01/27/2019 02:30,2,0.000,ALERT,213.29,301.47,60.033,1548574204,"201051344000868","174011545737251",0.00,-17.00,0,299.67,303.88,0.0,0.0,0.000,1189457.4,1189457.4,35556,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574219,143649.00
01/27/2019 02:30,2,0.000,ALERT,213.74,301.47,60.028,1548574204,"201051344000576","174011545737251",0.00,-17.00,0,299.07,303.58,0.0,0.0,0.000,1203144.9,1203144.9,7978,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574221,143650.00
01/27/2019 02:30,2,0.000,ALERT,213.51,300.87,60.043,1548574204,"201051344001158","174011545737251",0.00,-18.00,0,298.77,302.98,0.0,0.0,0.000,1182624.2,1182624.2,3842,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574223,143651.00
01/27/2019 02:30,2,0.000,ALERT,212.61,298.17,60.038,1548574204,"201051344000917","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1194359.5,1194359.5,11658,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574224,143652.00
01/27/2019 02:30,2,0.000,ALERT,212.61,298.17,60.043,1548574204,"201051344000417","174011545737251",0.00,-17.00,0,296.36,299.67,0.0,0.0,0.000,969154.2,969154.2,11763,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574226,143653.00
01/27/2019 02:30,2,0.000,ALERT,212.83,298.47,60.059,1548574204,"201051344000685","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1198596.6,1198596.6,11734,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548574228,143654.00
01/27/2019 02:30,2,0.000,ALERT,212.38,297.87,60.033,1548574204,"201051344000651","174011545737251",0.00,-21.00,0,296.06,299.67,0.0,0.0,0.000,1192305.6,1192305.6,11727,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548574230,143655.00
01/27/2019 02:30,2,0.000,ALERT,212.83,301.17,60.033,1548574204,"201051344000594","174011545737251",0.00,-18.00,0,298.77,303.28,0.0,0.0,0.000,1207131.6,1207131.6,35541,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548574232,143656.00
01/27/2019 02:30,2,0.000,ALERT,213.29,301.17,60.033,1548574204,"201051344000469","174011545737251",0.00,-19.00,0,298.17,303.28,0.0,0.0,0.000,1191466.7,1191466.7,3831,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574234,143657.00
01/27/2019 02:30,2,0.000,ALERT,212.61,298.77,60.043,1548574204,"201051344000585","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11770,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574236,143658.00
01/27/2019 02:30,2,0.000,ALERT,213.74,300.57,60.038,1548574204,"201051344000853","174011545737251",0.00,-18.00,0,299.07,303.28,0.0,0.0,0.000,1207330.2,1207330.2,3789,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574237,143659.00
01/27/2019 02:30,2,0.000,ALERT,212.61,298.47,60.028,1548574204,"201051344001145","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1206049.8,1206049.8,11701,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574239,143660.00
01/27/2019 02:30,2,0.000,ALERT,212.38,298.47,60.033,1548574204,"201051344000438","174011545737251",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,1199975.5,1199975.5,11735,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574241,143661.00
01/27/2019 02:30,2,0.000,ALERT,211.93,298.47,60.043,1548574204,"201051344001135","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1188139.0,1188139.0,11711,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574243,143662.00
01/27/2019 02:30,2,0.000,ALERT,213.29,301.17,60.038,1548574204,"201051344000983","174011545737251",0.00,-17.00,0,299.07,303.58,0.0,0.0,0.000,1206862.6,1206862.6,3790,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548574245,143663.00
01/27/2019 02:30,2,0.000,ALERT,212.38,298.17,60.028,1548574204,"201051344001203","174011545737251",0.00,-18.00,0,296.06,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11739,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548574247,143664.00
01/27/2019 02:30,2,0.000,ALERT,212.38,299.07,60.049,1548574204,"201051344001230","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1191531.4,1191531.4,11722,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574248,143665.00
01/27/2019 02:30,2,0.000,ALERT,212.16,298.77,60.038,1548574204,"201051344000646","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1186156.3,1186156.3,11711,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574250,143666.00
01/27/2019 02:30,2,0.000,ALERT,213.51,300.27,60.038,1548574204,"201051344000867","174011545737251",0.00,-16.00,0,298.17,303.58,0.0,0.0,0.000,1188154.6,1188154.6,35577,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574252,143667.00
01/27/2019 02:30,2,0.000,ALERT,213.96,300.87,60.033,1548574204,"201051344000633","174011545737251",0.00,-18.00,0,297.57,302.98,0.0,0.0,0.000,1187092.7,1187092.7,35636,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574254,143668.00
01/27/2019 02:30,2,0.000,ALERT,212.16,298.47,60.033,1548574204,"201051344000955","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1205212.1,1205212.1,11730,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574256,143669.00
01/27/2019 02:30,2,0.000,ALERT,213.29,299.97,60.038,1548574204,"201051344000648","174011545737251",0.00,-19.00,0,298.17,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35531,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548574258,143670.00
01/27/2019 02:30,2,0.000,ALERT,213.74,301.17,60.033,1548574204,"201051344000645","174011545737251",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,1199615.3,1199615.3,35506,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574260,143671.00
01/27/2019 02:30,2,0.000,ALERT,213.51,301.47,60.043,1548574204,"201051344000569","174011545737251",0.00,-17.00,0,299.67,304.18,0.0,0.0,0.000,1217036.7,1217036.7,3751,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548574261,143672.00
01/27/2019 02:30,2,0.000,ALERT,213.74,300.57,60.033,1548574204,"179051228000119","174011545737251",0.00,-15.00,0,297.57,302.68,0.0,0.0,0.000,3624.9,3624.9,3780,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548574263,143673.00
01/27/2019 02:45,2,0.000,ALERT,213.96,303.58,60.006,1548575105,"201051344000579","174011545737251",0.00,-17.00,0,299.97,304.48,0.0,0.0,0.000,1216416.5,1216416.5,3815,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575107,143674.00
01/27/2019 02:45,2,0.000,ALERT,212.38,298.17,59.969,1548575105,"201051344001025","174011545737251",0.00,-18.00,0,296.06,300.87,0.0,0.0,0.000,1201110.6,1201110.6,11739,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575109,143675.00
01/27/2019 02:45,2,0.000,ALERT,212.61,299.07,60.017,1548575105,"201051344001093","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1193428.7,1193428.7,11724,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575111,143676.00
01/27/2019 02:45,2,0.000,ALERT,213.74,302.37,59.996,1548575105,"201051344000458","174011545737251",0.00,-14.00,0,299.07,304.48,0.0,0.0,0.000,1202717.0,1202717.0,3819,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575112,143677.00
01/27/2019 02:45,2,0.000,ALERT,212.61,299.67,60.038,1548575105,"201051344000890","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1197519.3,1197519.3,11709,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548575114,143678.00
01/27/2019 02:45,2,0.000,ALERT,213.51,301.77,60.006,1548575105,"201051344000988","174011545737251",0.00,-17.00,0,296.36,303.28,0.0,0.0,0.000,937964.6,937964.6,3866,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575116,143679.00
01/27/2019 02:45,2,0.000,ALERT,213.06,299.97,59.990,1548575105,"201051344000582","174011545737251",0.00,-19.00,0,297.87,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11672,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575118,143680.00
01/27/2019 02:45,2,0.000,ALERT,213.51,302.68,60.012,1548575105,"201051344000868","174011545737251",0.00,-16.00,0,299.37,304.48,0.0,0.0,0.000,1189457.4,1189457.4,35558,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575120,143681.00
01/27/2019 02:45,2,0.000,ALERT,214.19,302.37,59.980,1548575105,"201051344000576","174011545737251",0.00,-17.00,0,299.07,303.88,0.0,0.0,0.000,1203144.9,1203144.9,7980,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575121,143682.00
01/27/2019 02:45,2,0.000,ALERT,213.96,302.07,60.001,1548575105,"201051344001158","174011545737251",0.00,-18.00,0,298.77,303.58,0.0,0.0,0.000,1182624.2,1182624.2,3844,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575123,143683.00
01/27/2019 02:45,2,0.000,ALERT,212.83,298.77,59.996,1548575105,"201051344000917","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1194359.5,1194359.5,11660,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575125,143684.00
01/27/2019 02:45,2,0.000,ALERT,212.83,298.77,60.001,1548575105,"201051344000417","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,969154.2,969154.2,11765,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575127,143685.00
01/27/2019 02:45,2,0.000,ALERT,212.83,299.07,60.006,1548575105,"201051344000685","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1198596.6,1198596.6,11736,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575129,143686.00
01/27/2019 02:45,2,0.000,ALERT,212.61,298.47,59.996,1548575105,"201051344000651","174011545737251",0.00,-21.00,0,296.36,299.97,0.0,0.0,0.000,1192305.6,1192305.6,11729,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575131,143687.00
01/27/2019 02:45,2,0.000,ALERT,213.29,302.07,59.996,1548575105,"201051344000594","174011545737251",0.00,-18.00,0,297.87,303.88,0.0,0.0,0.000,1207131.6,1207131.6,35543,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575132,143688.00
01/27/2019 02:45,2,0.000,ALERT,213.74,301.77,60.001,1548575105,"201051344000469","174011545737251",0.00,-19.00,0,298.17,303.58,0.0,0.0,0.000,1191466.7,1191466.7,3833,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575134,143689.00
01/27/2019 02:45,2,0.000,ALERT,212.61,299.37,60.043,1548575105,"201051344000585","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11772,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575136,143690.00
01/27/2019 02:45,2,0.000,ALERT,214.19,301.47,60.001,1548575105,"201051344000853","174011545737251",0.00,-18.00,0,299.07,303.88,0.0,0.0,0.000,1207330.2,1207330.2,3791,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575138,143691.00
01/27/2019 02:45,2,0.000,ALERT,212.83,299.07,60.006,1548575105,"201051344001145","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1206049.8,1206049.8,11703,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575140,143692.00
01/27/2019 02:45,2,0.000,ALERT,212.61,299.07,59.996,1548575105,"201051344000438","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1199975.5,1199975.5,11737,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575142,143693.00
01/27/2019 02:45,2,0.000,ALERT,212.16,298.77,59.953,1548575105,"201051344001135","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1188139.0,1188139.0,11713,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548575143,143694.00
01/27/2019 02:45,2,0.000,ALERT,213.51,301.47,59.959,1548575105,"201051344000983","174011545737251",0.00,-17.00,0,299.37,303.88,0.0,0.0,0.000,1206862.6,1206862.6,3792,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575145,143695.00
01/27/2019 02:45,2,0.000,ALERT,212.61,298.47,60.043,1548575105,"201051344001203","174011545737251",0.00,-18.00,0,296.36,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11741,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575147,143696.00
01/27/2019 02:45,2,0.000,ALERT,212.38,299.07,60.012,1548575105,"201051344001230","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,1191531.4,1191531.4,11724,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575149,143697.00
01/27/2019 02:45,2,0.000,ALERT,212.38,299.07,60.033,1548575105,"201051344000646","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1186156.3,1186156.3,11713,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575151,143698.00
01/27/2019 02:45,2,0.000,ALERT,213.96,301.17,60.001,1548575105,"201051344000867","174011545737251",0.00,-17.00,0,298.17,303.88,0.0,0.0,0.000,1188154.6,1188154.6,35579,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548575152,143699.00
01/27/2019 02:45,2,0.000,ALERT,214.41,301.77,59.969,1548575105,"201051344000633","174011545737251",0.00,-18.00,0,297.26,303.28,0.0,0.0,0.000,1187092.7,1187092.7,35638,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575154,143700.00
01/27/2019 02:45,2,0.000,ALERT,212.16,298.77,59.990,1548575105,"201051344000955","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1205212.1,1205212.1,11732,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575156,143701.00
01/27/2019 02:45,2,0.000,ALERT,213.74,301.17,59.990,1548575105,"201051344000648","174011545737251",0.00,-19.00,0,297.87,303.58,0.0,0.0,0.000,1195317.9,1195317.9,35533,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575158,143702.00
01/27/2019 02:45,2,0.000,ALERT,214.19,302.07,59.996,1548575105,"201051344000645","174011545737251",0.00,-17.00,0,299.07,303.58,0.0,0.0,0.000,1199615.3,1199615.3,35508,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548575160,143703.00
01/27/2019 02:45,2,0.000,ALERT,213.74,302.68,60.001,1548575105,"201051344000569","174011545737251",0.00,-17.00,0,299.67,304.78,0.0,0.0,0.000,1217036.7,1217036.7,3753,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548575161,143704.00
01/27/2019 02:45,2,0.000,ALERT,213.96,301.77,59.980,1548575105,"179051228000119","174011545737251",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,3624.9,3624.9,3782,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548575163,143705.00
01/27/2019 03:00,2,0.000,ALERT,213.74,302.37,60.017,1548576004,"201051344000579","174011545737251",0.00,-17.00,0,300.57,305.08,0.0,0.0,0.000,1216416.5,1216416.5,3817,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576006,143706.00
01/27/2019 03:00,2,0.000,ALERT,212.61,298.47,60.012,1548576004,"201051344001025","174011545737251",0.00,-18.00,0,296.36,301.17,0.0,0.0,0.000,1201110.6,1201110.6,11741,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576008,143707.00
01/27/2019 03:00,2,0.000,ALERT,212.61,299.37,60.017,1548576004,"201051344001093","174011545737251",0.00,-15.00,0,297.26,300.57,0.0,0.0,0.000,1193428.7,1193428.7,11726,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576010,143708.00
01/27/2019 03:00,2,0.000,ALERT,213.74,301.77,60.012,1548576004,"201051344000458","174011545737251",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,1202717.0,1202717.0,3821,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576012,143709.00
01/27/2019 03:00,2,0.000,ALERT,212.61,299.67,60.001,1548576004,"201051344000890","174011545737251",0.00,-17.00,0,297.57,301.77,0.0,0.0,0.000,1197519.3,1197519.3,11711,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576014,143710.00
01/27/2019 03:00,2,0.000,ALERT,213.51,301.47,60.017,1548576004,"201051344000988","174011545737251",0.00,-17.00,0,297.57,302.98,0.0,0.0,0.000,937964.6,937964.6,3868,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576016,143711.00
01/27/2019 03:00,2,0.000,ALERT,213.29,300.27,60.033,1548576004,"201051344000582","174011545737251",0.00,-19.00,0,297.87,301.47,0.0,0.0,0.000,1177451.8,1177451.8,11674,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576017,143712.00
01/27/2019 03:00,2,0.000,ALERT,213.74,302.37,60.017,1548576004,"201051344000868","174011545737251",0.00,-17.00,0,300.57,304.18,0.0,0.0,0.000,1189457.4,1189457.4,35560,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576019,143713.00
01/27/2019 03:00,2,0.000,ALERT,214.19,302.07,60.022,1548576004,"201051344000576","174011545737251",0.00,-18.00,0,300.27,303.88,0.0,0.0,0.000,1203144.9,1203144.9,7982,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576021,143714.00
01/27/2019 03:00,2,0.000,ALERT,213.96,302.07,60.022,1548576004,"201051344001158","174011545737251",0.00,-18.00,0,299.67,303.28,0.0,0.0,0.000,1182624.2,1182624.2,3846,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576023,143715.00
01/27/2019 03:00,2,0.000,ALERT,213.06,298.77,60.028,1548576004,"201051344000917","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1194359.5,1194359.5,11662,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576025,143716.00
01/27/2019 03:00,2,0.000,ALERT,213.06,299.07,60.022,1548576004,"201051344000417","174011545737251",0.00,-18.00,0,296.66,300.27,0.0,0.0,0.000,969154.2,969154.2,11767,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576026,143717.00
01/27/2019 03:00,2,0.000,ALERT,213.29,299.37,60.028,1548576004,"201051344000685","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1198596.6,1198596.6,11738,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576028,143718.00
01/27/2019 03:00,2,0.000,ALERT,212.83,298.77,60.017,1548576004,"201051344000651","174011545737251",0.00,-21.00,0,296.36,300.27,0.0,0.0,0.000,1192305.6,1192305.6,11731,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576030,143719.00
01/27/2019 03:00,2,0.000,ALERT,213.29,302.37,60.022,1548576004,"201051344000594","174011545737251",0.00,-19.00,0,299.37,303.58,0.0,0.0,0.000,1207131.6,1207131.6,35545,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576032,143720.00
01/27/2019 03:00,2,0.000,ALERT,213.96,302.07,59.990,1548576004,"201051344000469","174011545737251",0.00,-19.00,0,299.07,303.28,0.0,0.0,0.000,1191466.7,1191466.7,3835,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576034,143721.00
01/27/2019 03:00,2,0.000,ALERT,212.83,299.37,60.017,1548576004,"201051344000585","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11774,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576036,143722.00
01/27/2019 03:00,2,0.000,ALERT,214.19,301.77,60.022,1548576004,"201051344000853","174011545737251",0.00,-18.00,0,299.67,303.28,0.0,0.0,0.000,1207330.2,1207330.2,3793,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576037,143723.00
01/27/2019 03:00,2,0.000,ALERT,213.06,299.37,60.028,1548576004,"201051344001145","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1206049.8,1206049.8,11705,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576039,143724.00
01/27/2019 03:00,2,0.000,ALERT,212.83,299.07,60.022,1548576004,"201051344000438","174011545737251",0.00,-19.00,0,297.26,301.17,0.0,0.0,0.000,1199975.5,1199975.5,11739,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576041,143725.00
01/27/2019 03:00,2,0.000,ALERT,212.38,299.37,60.022,1548576004,"201051344001135","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1188139.0,1188139.0,11715,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576043,143726.00
01/27/2019 03:00,2,0.000,ALERT,213.51,301.47,60.017,1548576004,"201051344000983","174011545737251",0.00,-17.00,0,299.97,303.58,0.0,0.0,0.000,1206862.6,1206862.6,3794,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576045,143727.00
01/27/2019 03:00,2,0.000,ALERT,212.83,298.77,60.017,1548576004,"201051344001203","174011545737251",0.00,-19.00,0,296.66,302.07,0.0,0.0,0.000,1197085.4,1197085.4,11743,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576047,143728.00
01/27/2019 03:00,2,0.000,ALERT,212.61,299.67,60.017,1548576004,"201051344001230","174011545737251",0.00,-18.00,0,297.26,300.87,0.0,0.0,0.000,1191531.4,1191531.4,11726,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576048,143729.00
01/27/2019 03:00,2,0.000,ALERT,212.61,299.37,60.017,1548576004,"201051344000646","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1186156.3,1186156.3,11715,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576050,143730.00
01/27/2019 03:00,2,0.000,ALERT,213.96,301.17,60.017,1548576004,"201051344000867","174011545737251",0.00,-16.00,0,298.77,303.58,0.0,0.0,0.000,1188154.6,1188154.6,35581,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576052,143731.00
01/27/2019 03:00,2,0.000,ALERT,214.41,302.07,59.996,1548576004,"201051344000633","174011545737251",0.00,-18.00,0,298.47,303.28,0.0,0.0,0.000,1187092.7,1187092.7,35640,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576054,143732.00
01/27/2019 03:00,2,0.000,ALERT,212.16,299.07,60.038,1548576004,"201051344000955","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,1205212.1,1205212.1,11734,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576056,143733.00
01/27/2019 03:00,2,0.000,ALERT,213.74,301.17,60.028,1548576004,"201051344000648","174011545737251",0.00,-21.00,0,298.77,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35535,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576057,143734.00
01/27/2019 03:00,2,0.000,ALERT,213.96,301.77,60.054,1548576004,"201051344000645","174011545737251",0.00,-17.00,0,299.67,303.88,0.0,0.0,0.000,1199615.3,1199615.3,35510,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576059,143735.00
01/27/2019 03:00,2,0.000,ALERT,213.74,302.07,60.054,1548576004,"201051344000569","174011545737251",0.00,-17.00,0,300.57,304.48,0.0,0.0,0.000,1217036.7,1217036.7,3755,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576061,143736.00
01/27/2019 03:00,2,0.000,ALERT,213.96,300.87,60.049,1548576004,"179051228000119","174011545737251",0.00,-16.00,0,298.47,303.58,0.0,0.0,0.000,3624.9,3624.9,3784,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548576063,143737.00
01/27/2019 03:15,2,0.000,ALERT,213.74,302.68,59.985,1548576904,"201051344000579","174011545737251",0.00,-17.00,0,300.87,304.48,0.0,0.0,0.000,1216416.5,1216416.5,3819,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576906,143738.00
01/27/2019 03:15,2,0.000,ALERT,212.61,298.77,59.969,1548576904,"201051344001025","174011545737251",0.00,-19.00,0,296.66,301.47,0.0,0.0,0.000,1201110.6,1201110.6,11743,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576908,143739.00
01/27/2019 03:15,2,0.000,ALERT,212.83,299.67,60.012,1548576904,"201051344001093","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1193428.7,1193428.7,11728,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576910,143740.00
01/27/2019 03:15,2,0.000,ALERT,213.74,302.37,60.006,1548576904,"201051344000458","174011545737251",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,1202717.0,1202717.0,3823,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576912,143741.00
01/27/2019 03:15,2,0.000,ALERT,212.61,299.97,60.006,1548576904,"201051344000890","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1197519.3,1197519.3,11713,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576913,143742.00
01/27/2019 03:15,2,0.000,ALERT,213.51,302.07,60.017,1548576904,"201051344000988","174011545737251",0.00,-17.00,0,297.26,302.98,0.0,0.0,0.000,937964.6,937964.6,3870,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576915,143743.00
01/27/2019 03:15,2,0.000,ALERT,213.06,300.57,59.996,1548576904,"201051344000582","174011545737251",0.00,-19.00,0,297.57,301.77,0.0,0.0,0.000,1177451.8,1177451.8,11676,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576917,143744.00
01/27/2019 03:15,2,0.000,ALERT,213.74,302.68,60.012,1548576904,"201051344000868","174011545737251",0.00,-17.00,0,300.27,304.18,0.0,0.0,0.000,1189457.4,1189457.4,35562,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576919,143745.00
01/27/2019 03:15,2,0.000,ALERT,214.19,302.68,60.033,1548576904,"201051344000576","174011545737251",0.00,-17.00,0,299.97,303.88,0.0,0.0,0.000,1203144.9,1203144.9,7984,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576921,143746.00
01/27/2019 03:15,2,0.000,ALERT,213.74,302.07,60.022,1548576904,"201051344001158","174011545737251",0.00,-19.00,0,299.37,303.58,0.0,0.0,0.000,1182624.2,1182624.2,3848,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576923,143747.00
01/27/2019 03:15,2,0.000,ALERT,213.06,299.37,60.006,1548576904,"201051344000917","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1194359.5,1194359.5,11664,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576925,143748.00
01/27/2019 03:15,2,0.000,ALERT,212.83,299.37,60.059,1548576904,"201051344000417","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,969154.2,969154.2,11769,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576926,143749.00
01/27/2019 03:15,2,0.000,ALERT,213.06,299.37,60.022,1548576904,"201051344000685","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1198596.6,1198596.6,11740,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576928,143750.00
01/27/2019 03:15,2,0.000,ALERT,212.83,298.77,60.033,1548576904,"201051344000651","174011545737251",0.00,-21.00,0,296.36,300.27,0.0,0.0,0.000,1192305.6,1192305.6,11733,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576930,143751.00
01/27/2019 03:15,2,0.000,ALERT,213.29,302.68,60.022,1548576904,"201051344000594","174011545737251",0.00,-19.00,0,299.67,303.88,0.0,0.0,0.000,1207131.6,1207131.6,35547,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576932,143752.00
01/27/2019 03:15,2,0.000,ALERT,213.74,302.37,60.049,1548576904,"201051344000469","174011545737251",0.00,-19.00,0,299.07,303.58,0.0,0.0,0.000,1191466.7,1191466.7,3837,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576934,143753.00
