ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 03:15,2,0.000,ALERT,212.83,299.67,60.028,1548576904,"201051344000585","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11776,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576935,143754.00
01/27/2019 03:15,2,0.000,ALERT,214.19,302.07,60.022,1548576904,"201051344000853","174011545737251",0.00,-18.00,0,299.67,303.58,0.0,0.0,0.000,1207330.2,1207330.2,3795,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576937,143755.00
01/27/2019 03:15,2,0.000,ALERT,213.06,299.67,60.033,1548576904,"201051344001145","174011545737251",0.00,-18.00,0,297.26,301.47,0.0,0.0,0.000,1206049.8,1206049.8,11707,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576939,143756.00
01/27/2019 03:15,2,0.000,ALERT,212.83,299.37,60.028,1548576904,"201051344000438","174011545737251",0.00,-19.00,0,297.26,301.17,0.0,0.0,0.000,1199975.5,1199975.5,11741,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576941,143757.00
01/27/2019 03:15,2,0.000,ALERT,212.38,299.67,60.054,1548576904,"201051344001135","174011545737251",0.00,-18.00,0,297.26,301.47,0.0,0.0,0.000,1188139.0,1188139.0,11717,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576943,143758.00
01/27/2019 03:15,2,0.000,ALERT,213.74,302.07,60.028,1548576904,"201051344000983","174011545737251",0.00,-17.00,0,299.97,303.88,0.0,0.0,0.000,1206862.6,1206862.6,3796,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576945,143759.00
01/27/2019 03:15,2,0.000,ALERT,212.61,298.77,60.012,1548576904,"201051344001203","174011545737251",0.00,-19.00,0,296.96,302.37,0.0,0.0,0.000,1197085.4,1197085.4,11745,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576946,143760.00
01/27/2019 03:15,2,0.000,ALERT,212.61,299.67,60.017,1548576904,"201051344001230","174011545737251",0.00,-17.00,0,297.26,301.47,0.0,0.0,0.000,1191531.4,1191531.4,11728,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576948,143761.00
01/27/2019 03:15,2,0.000,ALERT,212.61,299.37,60.065,1548576904,"201051344000646","174011545737251",0.00,-19.00,0,296.36,300.87,0.0,0.0,0.000,1186156.3,1186156.3,11717,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576950,143762.00
01/27/2019 03:15,2,0.000,ALERT,213.96,301.17,60.028,1548576904,"201051344000867","174011545737251",0.00,-17.00,0,299.07,303.88,0.0,0.0,0.000,1188154.6,1188154.6,35583,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576952,143763.00
01/27/2019 03:15,2,0.000,ALERT,214.41,302.07,60.028,1548576904,"201051344000633","174011545737251",0.00,-18.00,0,298.17,303.58,0.0,0.0,0.000,1187092.7,1187092.7,35642,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576954,143764.00
01/27/2019 03:15,2,0.000,ALERT,212.38,299.37,60.033,1548576904,"201051344000955","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1205212.1,1205212.1,11736,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548576956,143765.00
01/27/2019 03:15,2,0.000,ALERT,213.74,301.17,60.038,1548576904,"201051344000648","174011545737251",0.00,-19.00,0,298.77,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35537,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576957,143766.00
01/27/2019 03:15,2,0.000,ALERT,214.19,302.37,60.065,1548576904,"201051344000645","174011545737251",0.00,-17.00,0,299.67,303.58,0.0,0.0,0.000,1199615.3,1199615.3,35512,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576959,143767.00
01/27/2019 03:15,2,0.000,ALERT,213.74,302.68,60.028,1548576904,"201051344000569","174011545737251",0.00,-18.00,0,300.27,304.48,0.0,0.0,0.000,1217036.7,1217036.7,3757,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548576961,143768.00
01/27/2019 03:15,2,0.000,ALERT,214.19,301.77,60.043,1548576904,"179051228000119","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,3624.9,3624.9,3786,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548576963,143769.00
01/27/2019 03:30,2,0.000,ALERT,213.74,302.98,60.012,1548577804,"201051344000579","174011545737251",0.00,-17.00,0,300.87,304.78,0.0,0.0,0.000,1216416.5,1216416.5,3821,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577806,143770.00
01/27/2019 03:30,2,0.000,ALERT,212.61,298.47,60.012,1548577804,"201051344001025","174011545737251",0.00,-19.00,0,297.26,301.77,0.0,0.0,0.000,1201110.6,1201110.6,11745,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577808,143771.00
01/27/2019 03:30,2,0.000,ALERT,212.61,299.37,60.017,1548577804,"201051344001093","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1193428.7,1193428.7,11730,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577810,143772.00
01/27/2019 03:30,2,0.000,ALERT,213.74,302.37,60.017,1548577804,"201051344000458","174011545737251",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,1202717.0,1202717.0,3825,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548577812,143773.00
01/27/2019 03:30,2,0.000,ALERT,212.61,299.97,60.038,1548577804,"201051344000890","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1197519.3,1197519.3,11715,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548577814,143774.00
01/27/2019 03:30,2,0.000,ALERT,213.51,302.07,60.012,1548577804,"201051344000988","174011545737251",0.00,-17.00,0,297.87,303.58,0.0,0.0,0.000,937964.6,937964.6,3872,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577815,143775.00
01/27/2019 03:30,2,0.000,ALERT,213.29,300.27,59.980,1548577804,"201051344000582","174011545737251",0.00,-19.00,0,298.47,301.77,0.0,0.0,0.000,1177451.8,1177451.8,11678,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577817,143776.00
01/27/2019 03:30,2,0.000,ALERT,213.74,302.98,60.012,1548577804,"201051344000868","174011545737251",0.00,-18.00,0,300.57,304.48,0.0,0.0,0.000,1189457.4,1189457.4,35564,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577819,143777.00
01/27/2019 03:30,2,0.000,ALERT,214.19,302.68,60.017,1548577804,"201051344000576","174011545737251",0.00,-17.00,0,300.27,304.18,0.0,0.0,0.000,1203144.9,1203144.9,7986,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577821,143778.00
01/27/2019 03:30,2,0.000,ALERT,213.96,302.37,60.022,1548577804,"201051344001158","174011545737251",0.00,-19.00,0,299.97,303.88,0.0,0.0,0.000,1182624.2,1182624.2,3850,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577823,143779.00
01/27/2019 03:30,2,0.000,ALERT,213.06,299.37,60.022,1548577804,"201051344000917","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1194359.5,1194359.5,11666,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577824,143780.00
01/27/2019 03:30,2,0.000,ALERT,213.06,299.07,60.017,1548577804,"201051344000417","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,969154.2,969154.2,11771,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548577826,143781.00
01/27/2019 03:30,2,0.000,ALERT,213.06,299.37,60.022,1548577804,"201051344000685","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1198596.6,1198596.6,11742,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548577828,143782.00
01/27/2019 03:30,2,0.000,ALERT,212.83,298.47,60.022,1548577804,"201051344000651","174011545737251",0.00,-21.00,0,296.96,300.57,0.0,0.0,0.000,1192305.6,1192305.6,11735,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577830,143783.00
01/27/2019 03:30,2,0.000,ALERT,213.29,303.28,60.022,1548577804,"201051344000594","174011545737251",0.00,-18.00,0,299.67,304.18,0.0,0.0,0.000,1207131.6,1207131.6,35549,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548577832,143784.00
01/27/2019 03:30,2,0.000,ALERT,213.96,302.98,60.017,1548577804,"201051344000469","174011545737251",0.00,-19.00,0,299.37,303.88,0.0,0.0,0.000,1191466.7,1191466.7,3839,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577833,143785.00
01/27/2019 03:30,2,0.000,ALERT,212.83,299.67,60.022,1548577804,"201051344000585","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11778,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577835,143786.00
01/27/2019 03:30,2,0.000,ALERT,214.41,302.37,60.017,1548577804,"201051344000853","174011545737251",0.00,-18.00,0,300.27,303.88,0.0,0.0,0.000,1207330.2,1207330.2,3797,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577838,143787.00
01/27/2019 03:30,2,0.000,ALERT,212.83,299.67,60.028,1548577804,"201051344001145","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1206049.8,1206049.8,11709,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577839,143788.00
01/27/2019 03:30,2,0.000,ALERT,212.61,299.67,60.065,1548577804,"201051344000438","174011545737251",0.00,-19.00,0,297.57,301.47,0.0,0.0,0.000,1199975.5,1199975.5,11743,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577841,143789.00
01/27/2019 03:30,2,0.000,ALERT,212.16,299.37,60.017,1548577804,"201051344001135","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1188139.0,1188139.0,11719,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548577843,143790.00
01/27/2019 03:30,2,0.000,ALERT,213.74,302.37,60.006,1548577804,"201051344000983","174011545737251",0.00,-17.00,0,300.57,304.18,0.0,0.0,0.000,1206862.6,1206862.6,3798,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548577845,143791.00
01/27/2019 03:30,2,0.000,ALERT,212.61,298.77,60.022,1548577804,"201051344001203","174011545737251",0.00,-19.00,0,297.26,302.37,0.0,0.0,0.000,1197085.4,1197085.4,11747,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577847,143792.00
01/27/2019 03:30,2,0.000,ALERT,212.61,299.67,60.017,1548577804,"201051344001230","174011545737251",0.00,-18.00,0,297.57,301.17,0.0,0.0,0.000,1191531.4,1191531.4,11730,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577848,143793.00
01/27/2019 03:30,2,0.000,ALERT,212.38,299.37,60.022,1548577804,"201051344000646","174011545737251",0.00,-19.00,0,297.26,301.17,0.0,0.0,0.000,1186156.3,1186156.3,11719,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577850,143794.00
01/27/2019 03:30,2,0.000,ALERT,214.19,301.47,60.022,1548577804,"201051344000867","174011545737251",0.00,-16.00,0,299.07,304.18,0.0,0.0,0.000,1188154.6,1188154.6,35585,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577852,143795.00
01/27/2019 03:30,2,0.000,ALERT,214.64,302.37,60.043,1548577804,"201051344000633","174011545737251",0.00,-18.00,0,298.77,303.58,0.0,0.0,0.000,1187092.7,1187092.7,35644,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577854,143796.00
01/27/2019 03:30,2,0.000,ALERT,212.16,299.37,60.022,1548577804,"201051344000955","174011545737251",0.00,-18.00,0,297.57,300.87,0.0,0.0,0.000,1205212.1,1205212.1,11738,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577856,143797.00
01/27/2019 03:30,2,0.000,ALERT,213.74,301.17,60.001,1548577804,"201051344000648","174011545737251",0.00,-21.00,0,299.07,303.88,0.0,0.0,0.000,1195317.9,1195317.9,35539,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577858,143798.00
01/27/2019 03:30,2,0.000,ALERT,214.19,302.37,60.012,1548577804,"201051344000645","174011545737251",0.00,-17.00,0,300.27,303.88,0.0,0.0,0.000,1199615.3,1199615.3,35514,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577859,143799.00
01/27/2019 03:30,2,0.000,ALERT,213.74,302.98,60.065,1548577804,"201051344000569","174011545737251",0.00,-18.00,0,301.17,304.78,0.0,0.0,0.000,1217036.7,1217036.7,3759,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548577861,143800.00
01/27/2019 03:30,2,0.000,ALERT,214.19,302.07,60.017,1548577804,"179051228000119","174011545737251",0.00,-15.00,0,298.77,303.28,0.0,0.0,0.000,3624.9,3624.9,3788,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548577863,143801.00
01/27/2019 03:45,2,0.000,ALERT,213.74,302.68,60.012,1548578704,"201051344000579","174011545737251",0.00,-18.00,0,300.87,304.78,0.0,0.0,0.000,1216416.5,1216416.5,3823,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578706,143802.00
01/27/2019 03:45,2,0.000,ALERT,212.61,298.77,60.006,1548578704,"201051344001025","174011545737251",0.00,-19.00,0,296.66,301.47,0.0,0.0,0.000,1201110.6,1201110.6,11747,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578708,143803.00
01/27/2019 03:45,2,0.000,ALERT,212.83,299.67,60.017,1548578704,"201051344001093","174011545737251",0.00,-16.00,0,297.57,300.87,0.0,0.0,0.000,1193428.7,1193428.7,11732,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548578710,143804.00
01/27/2019 03:45,2,0.000,ALERT,213.51,302.07,60.038,1548578704,"201051344000458","174011545737251",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,1202717.0,1202717.0,3827,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578712,143805.00
01/27/2019 03:45,2,0.000,ALERT,212.83,299.97,60.022,1548578704,"201051344000890","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1197519.3,1197519.3,11717,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578714,143806.00
01/27/2019 03:45,2,0.000,ALERT,213.29,301.47,60.033,1548578704,"201051344000988","174011545737251",0.00,-17.00,0,297.57,303.28,0.0,0.0,0.000,937964.6,937964.6,3874,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548578715,143807.00
01/27/2019 03:45,2,0.000,ALERT,213.29,300.57,60.070,1548578704,"201051344000582","174011545737251",0.00,-19.00,0,298.47,301.77,0.0,0.0,0.000,1177451.8,1177451.8,11680,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548578717,143808.00
01/27/2019 03:45,2,0.000,ALERT,213.51,302.37,60.001,1548578704,"201051344000868","174011545737251",0.00,-17.00,0,300.57,304.48,0.0,0.0,0.000,1189457.4,1189457.4,35566,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578719,143809.00
01/27/2019 03:45,2,0.000,ALERT,213.96,302.37,60.017,1548578704,"201051344000576","174011545737251",0.00,-17.00,0,300.27,304.18,0.0,0.0,0.000,1203144.9,1203144.9,7988,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578721,143810.00
01/27/2019 03:45,2,0.000,ALERT,213.74,301.77,60.022,1548578704,"201051344001158","174011545737251",0.00,-18.00,0,299.67,303.88,0.0,0.0,0.000,1182624.2,1182624.2,3852,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578723,143811.00
01/27/2019 03:45,2,0.000,ALERT,213.06,299.07,60.017,1548578704,"201051344000917","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1194359.5,1194359.5,11668,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578725,143812.00
01/27/2019 03:45,2,0.000,ALERT,212.83,298.77,60.017,1548578704,"201051344000417","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,969154.2,969154.2,11773,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578726,143813.00
01/27/2019 03:45,2,0.000,ALERT,213.06,299.07,60.028,1548578704,"201051344000685","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1198596.6,1198596.6,11744,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548578728,143814.00
01/27/2019 03:45,2,0.000,ALERT,212.61,298.17,60.070,1548578704,"201051344000651","174011545737251",0.00,-21.00,0,296.96,300.57,0.0,0.0,0.000,1192305.6,1192305.6,11737,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578730,143815.00
01/27/2019 03:45,2,0.000,ALERT,213.06,302.07,60.017,1548578704,"201051344000594","174011545737251",0.00,-19.00,0,299.67,304.48,0.0,0.0,0.000,1207131.6,1207131.6,35551,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578732,143816.00
01/27/2019 03:45,2,0.000,ALERT,213.74,301.77,59.985,1548578704,"201051344000469","174011545737251",0.00,-19.00,0,299.07,304.48,0.0,0.0,0.000,1191466.7,1191466.7,3841,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578734,143817.00
01/27/2019 03:45,2,0.000,ALERT,213.06,299.67,60.012,1548578704,"201051344000585","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11780,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578735,143818.00
01/27/2019 03:45,2,0.000,ALERT,214.19,302.07,60.059,1548578704,"201051344000853","174011545737251",0.00,-18.00,0,299.97,304.48,0.0,0.0,0.000,1207330.2,1207330.2,3799,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578737,143819.00
01/27/2019 03:45,2,0.000,ALERT,213.06,299.67,60.022,1548578704,"201051344001145","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1206049.8,1206049.8,11711,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578739,143820.00
01/27/2019 03:45,2,0.000,ALERT,212.83,299.37,60.059,1548578704,"201051344000438","174011545737251",0.00,-19.00,0,297.57,301.47,0.0,0.0,0.000,1199975.5,1199975.5,11745,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578741,143821.00
01/27/2019 03:45,2,0.000,ALERT,212.38,299.67,60.022,1548578704,"201051344001135","174011545737251",0.00,-18.00,0,297.57,301.47,0.0,0.0,0.000,1188139.0,1188139.0,11721,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548578743,143822.00
01/27/2019 03:45,2,0.000,ALERT,213.51,302.07,60.017,1548578704,"201051344000983","174011545737251",0.00,-17.00,0,299.97,304.18,0.0,0.0,0.000,1206862.6,1206862.6,3800,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548578745,143823.00
01/27/2019 03:45,2,0.000,ALERT,212.61,298.77,60.022,1548578704,"201051344001203","174011545737251",0.00,-19.00,0,297.26,302.37,0.0,0.0,0.000,1197085.4,1197085.4,11749,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578746,143824.00
01/27/2019 03:45,2,0.000,ALERT,212.83,299.67,60.017,1548578704,"201051344001230","174011545737251",0.00,-17.00,0,297.57,301.17,0.0,0.0,0.000,1191531.4,1191531.4,11732,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578748,143825.00
01/27/2019 03:45,2,0.000,ALERT,212.61,299.37,60.065,1548578704,"201051344000646","174011545737251",0.00,-19.00,0,296.96,301.17,0.0,0.0,0.000,1186156.3,1186156.3,11721,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578750,143826.00
01/27/2019 03:45,2,0.000,ALERT,213.96,301.17,60.022,1548578704,"201051344000867","174011545737251",0.00,-17.00,0,299.07,304.18,0.0,0.0,0.000,1188154.6,1188154.6,35587,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578752,143827.00
01/27/2019 03:45,2,0.000,ALERT,214.41,301.77,60.012,1548578704,"201051344000633","174011545737251",0.00,-18.00,0,298.47,303.58,0.0,0.0,0.000,1187092.7,1187092.7,35646,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578754,143828.00
01/27/2019 03:45,2,0.000,ALERT,212.38,299.37,60.017,1548578704,"201051344000955","174011545737251",0.00,-18.00,0,296.96,301.17,0.0,0.0,0.000,1205212.1,1205212.1,11740,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548578756,143829.00
01/27/2019 03:45,2,0.000,ALERT,213.74,301.17,60.017,1548578704,"201051344000648","174011545737251",0.00,-19.00,0,299.07,303.88,0.0,0.0,0.000,1195317.9,1195317.9,35541,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578757,143830.00
01/27/2019 03:45,2,0.000,ALERT,213.96,301.77,60.006,1548578704,"201051344000645","174011545737251",0.00,-17.00,0,299.97,303.88,0.0,0.0,0.000,1199615.3,1199615.3,35516,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578759,143831.00
01/27/2019 03:45,2,0.000,ALERT,213.74,302.37,60.022,1548578704,"201051344000569","174011545737251",0.00,-18.00,0,300.57,305.08,0.0,0.0,0.000,1217036.7,1217036.7,3761,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548578761,143832.00
01/27/2019 03:45,2,0.000,ALERT,213.96,301.47,60.006,1548578704,"179051228000119","174011545737251",0.00,-15.00,0,298.77,303.58,0.0,0.0,0.000,3624.9,3624.9,3790,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548578763,143833.00
01/27/2019 04:00,2,0.000,ALERT,213.74,302.37,59.980,1548579604,"201051344000579","174011545737251",0.00,-17.00,0,300.57,304.48,0.0,0.0,0.000,1216416.5,1216416.5,3825,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579606,143834.00
01/27/2019 04:00,2,0.000,ALERT,212.61,298.47,59.985,1548579604,"201051344001025","174011545737251",0.00,-19.00,0,296.66,301.77,0.0,0.0,0.000,1201110.6,1201110.6,11749,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579608,143835.00
01/27/2019 04:00,2,0.000,ALERT,212.61,299.37,59.985,1548579604,"201051344001093","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1193428.7,1193428.7,11734,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579610,143836.00
01/27/2019 04:00,2,0.000,ALERT,213.51,301.77,59.985,1548579604,"201051344000458","174011545737251",0.00,-15.00,0,300.27,304.18,0.0,0.0,0.000,1202717.0,1202717.0,3829,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579612,143837.00
01/27/2019 04:00,2,0.000,ALERT,212.61,299.97,59.975,1548579604,"201051344000890","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1197519.3,1197519.3,11719,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579614,143838.00
01/27/2019 04:00,2,0.000,ALERT,213.51,301.47,59.975,1548579604,"201051344000988","174011545737251",0.00,-17.00,0,297.26,302.98,0.0,0.0,0.000,937964.6,937964.6,3876,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548579616,143839.00
01/27/2019 04:00,2,0.000,ALERT,213.06,300.27,59.985,1548579604,"201051344000582","174011545737251",0.00,-19.00,0,297.87,301.77,0.0,0.0,0.000,1177451.8,1177451.8,11682,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579617,143840.00
01/27/2019 04:00,2,0.000,ALERT,213.51,302.37,59.990,1548579604,"201051344000868","174011545737251",0.00,-17.00,0,300.57,304.18,0.0,0.0,0.000,1189457.4,1189457.4,35568,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579619,143841.00
01/27/2019 04:00,2,0.000,ALERT,213.96,302.07,59.985,1548579604,"201051344000576","174011545737251",0.00,-17.00,0,300.27,303.88,0.0,0.0,0.000,1203144.9,1203144.9,7990,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579621,143842.00
01/27/2019 04:00,2,0.000,ALERT,213.74,301.77,59.985,1548579604,"201051344001158","174011545737251",0.00,-19.00,0,299.37,303.58,0.0,0.0,0.000,1182624.2,1182624.2,3854,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579623,143843.00
01/27/2019 04:00,2,0.000,ALERT,212.83,299.37,60.038,1548579604,"201051344000917","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1194359.5,1194359.5,11670,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548579625,143844.00
01/27/2019 04:00,2,0.000,ALERT,213.06,299.07,59.948,1548579604,"201051344000417","174011545737251",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,969154.2,969154.2,11775,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579626,143845.00
01/27/2019 04:00,2,0.000,ALERT,213.06,299.37,59.985,1548579604,"201051344000685","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1198596.6,1198596.6,11746,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579628,143846.00
01/27/2019 04:00,2,0.000,ALERT,212.83,298.77,59.990,1548579604,"201051344000651","174011545737251",0.00,-21.00,0,296.66,300.27,0.0,0.0,0.000,1192305.6,1192305.6,11739,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579630,143847.00
01/27/2019 04:00,2,0.000,ALERT,213.29,302.37,59.990,1548579604,"201051344000594","174011545737251",0.00,-19.00,0,299.67,303.58,0.0,0.0,0.000,1207131.6,1207131.6,35553,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579632,143848.00
01/27/2019 04:00,2,0.000,ALERT,213.74,302.07,59.985,1548579604,"201051344000469","174011545737251",0.00,-18.00,0,299.07,303.58,0.0,0.0,0.000,1191466.7,1191466.7,3843,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579634,143849.00
01/27/2019 04:00,2,0.000,ALERT,212.83,299.67,60.001,1548579604,"201051344000585","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11782,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579636,143850.00
01/27/2019 04:00,2,0.000,ALERT,214.19,301.77,60.033,1548579604,"201051344000853","174011545737251",0.00,-18.00,0,299.97,303.58,0.0,0.0,0.000,1207330.2,1207330.2,3801,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579637,143851.00
01/27/2019 04:00,2,0.000,ALERT,212.83,299.67,60.017,1548579604,"201051344001145","174011545737251",0.00,-18.00,0,297.57,301.47,0.0,0.0,0.000,1206049.8,1206049.8,11713,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579639,143852.00
01/27/2019 04:00,2,0.000,ALERT,212.61,299.37,59.990,1548579604,"201051344000438","174011545737251",0.00,-19.00,0,297.26,301.17,0.0,0.0,0.000,1199975.5,1199975.5,11747,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579641,143853.00
01/27/2019 04:00,2,0.000,ALERT,212.16,299.37,60.001,1548579604,"201051344001135","174011545737251",0.00,-18.00,0,297.57,301.77,0.0,0.0,0.000,1188139.0,1188139.0,11723,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579643,143854.00
01/27/2019 04:00,2,0.000,ALERT,213.74,302.07,59.990,1548579604,"201051344000983","174011545737251",0.00,-17.00,0,300.27,303.88,0.0,0.0,0.000,1206862.6,1206862.6,3802,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548579645,143855.00
01/27/2019 04:00,2,0.000,ALERT,212.61,298.77,60.028,1548579604,"201051344001203","174011545737251",0.00,-19.00,0,296.96,302.37,0.0,0.0,0.000,1197085.4,1197085.4,11751,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548579647,143856.00
01/27/2019 04:00,2,0.000,ALERT,212.61,299.97,59.948,1548579604,"201051344001230","174011545737251",0.00,-18.00,0,297.26,301.47,0.0,0.0,0.000,1191531.4,1191531.4,11734,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579648,143857.00
01/27/2019 04:00,2,0.000,ALERT,212.61,299.37,59.990,1548579604,"201051344000646","174011545737251",0.00,-19.00,0,296.66,300.87,0.0,0.0,0.000,1186156.3,1186156.3,11723,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579650,143858.00
01/27/2019 04:00,2,0.000,ALERT,213.96,301.47,59.964,1548579604,"201051344000867","174011545737251",0.00,-16.00,0,299.07,303.88,0.0,0.0,0.000,1188154.6,1188154.6,35589,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548579652,143859.00
01/27/2019 04:00,2,0.000,ALERT,214.64,302.07,60.001,1548579604,"201051344000633","174011545737251",0.00,-18.00,0,298.47,303.28,0.0,0.0,0.000,1187092.7,1187092.7,35648,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579654,143860.00
01/27/2019 04:00,2,0.000,ALERT,212.16,299.37,59.996,1548579604,"201051344000955","174011545737251",0.00,-18.00,0,296.96,300.57,0.0,0.0,0.000,1205212.1,1205212.1,11742,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548579656,143861.00
01/27/2019 04:00,2,0.000,ALERT,213.74,300.87,60.028,1548579604,"201051344000648","174011545737251",0.00,-21.00,0,299.07,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35543,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579657,143862.00
01/27/2019 04:00,2,0.000,ALERT,214.19,302.07,59.996,1548579604,"201051344000645","174011545737251",0.00,-17.00,0,299.97,303.58,0.0,0.0,0.000,1199615.3,1199615.3,35518,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579659,143863.00
01/27/2019 04:00,2,0.000,ALERT,213.74,302.68,59.964,1548579604,"201051344000569","174011545737251",0.00,-18.00,0,300.57,304.48,0.0,0.0,0.000,1217036.7,1217036.7,3763,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548579661,143864.00
01/27/2019 04:00,2,0.000,ALERT,214.19,301.47,60.033,1548579604,"179051228000119","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,3624.9,3624.9,3792,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548579663,143865.00
01/27/2019 04:15,2,0.000,ALERT,213.51,302.68,60.028,1548580504,"201051344000579","174011545737251",0.00,-18.00,0,300.57,304.48,0.0,0.0,0.000,1216416.5,1216416.5,3827,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580506,143866.00
01/27/2019 04:15,2,0.000,ALERT,212.38,298.47,60.022,1548580504,"201051344001025","174011545737251",0.00,-19.00,0,296.36,301.47,0.0,0.0,0.000,1201110.6,1201110.6,11751,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580508,143867.00
01/27/2019 04:15,2,0.000,ALERT,212.38,299.07,60.033,1548580504,"201051344001093","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1193428.7,1193428.7,11736,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548580510,143868.00
01/27/2019 04:15,2,0.000,ALERT,213.29,301.47,60.028,1548580504,"201051344000458","174011545737251",0.00,-15.00,0,299.37,304.48,0.0,0.0,0.000,1202717.0,1202717.0,3831,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580511,143869.00
01/27/2019 04:15,2,0.000,ALERT,212.16,299.37,60.017,1548580504,"201051344000890","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1197519.3,1197519.3,11721,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580513,143870.00
01/27/2019 04:15,2,0.000,ALERT,213.06,301.47,60.006,1548580504,"201051344000988","174011545737251",0.00,-17.00,0,296.96,303.28,0.0,0.0,0.000,937964.6,937964.6,3878,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580515,143871.00
01/27/2019 04:15,2,0.000,ALERT,212.83,300.27,60.022,1548580504,"201051344000582","174011545737251",0.00,-21.00,0,298.17,301.77,0.0,0.0,0.000,1177451.8,1177451.8,11684,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580517,143872.00
01/27/2019 04:15,2,0.000,ALERT,213.29,302.07,60.054,1548580504,"201051344000868","174011545737251",0.00,-17.00,0,300.27,304.18,0.0,0.0,0.000,1189457.4,1189457.4,35570,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548580519,143873.00
01/27/2019 04:15,2,0.000,ALERT,213.74,302.07,60.028,1548580504,"201051344000576","174011545737251",0.00,-15.00,0,299.97,303.88,0.0,0.0,0.000,1203144.9,1203144.9,7992,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580520,143874.00
01/27/2019 04:15,2,0.000,ALERT,213.51,301.77,60.017,1548580504,"201051344001158","174011545737251",0.00,-19.00,0,299.37,303.58,0.0,0.0,0.000,1182624.2,1182624.2,3856,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580522,143875.00
01/27/2019 04:15,2,0.000,ALERT,212.83,299.07,60.017,1548580504,"201051344000917","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1194359.5,1194359.5,11672,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580524,143876.00
01/27/2019 04:15,2,0.000,ALERT,212.83,298.77,60.022,1548580504,"201051344000417","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,969154.2,969154.2,11777,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580526,143877.00
01/27/2019 04:15,2,0.000,ALERT,212.83,299.07,60.033,1548580504,"201051344000685","174011545737251",0.00,-18.00,0,297.26,301.17,0.0,0.0,0.000,1198596.6,1198596.6,11748,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580528,143878.00
01/27/2019 04:15,2,0.000,ALERT,212.61,298.47,60.022,1548580504,"201051344000651","174011545737251",0.00,-21.00,0,296.96,300.57,0.0,0.0,0.000,1192305.6,1192305.6,11741,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580530,143879.00
01/27/2019 04:15,2,0.000,ALERT,213.06,302.07,60.022,1548580504,"201051344000594","174011545737251",0.00,-19.00,0,299.67,303.88,0.0,0.0,0.000,1207131.6,1207131.6,35555,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580531,143880.00
01/27/2019 04:15,2,0.000,ALERT,213.74,301.77,60.054,1548580504,"201051344000469","174011545737251",0.00,-19.00,0,299.07,303.58,0.0,0.0,0.000,1191466.7,1191466.7,3845,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548580533,143881.00
01/27/2019 04:15,2,0.000,ALERT,212.61,299.07,60.033,1548580504,"201051344000585","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11784,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580535,143882.00
01/27/2019 04:15,2,0.000,ALERT,213.96,301.47,60.043,1548580504,"201051344000853","174011545737251",0.00,-18.00,0,299.97,303.58,0.0,0.0,0.000,1207330.2,1207330.2,3803,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580537,143883.00
01/27/2019 04:15,2,0.000,ALERT,212.61,299.07,60.006,1548580504,"201051344001145","174011545737251",0.00,-18.00,0,297.87,301.47,0.0,0.0,0.000,1206049.8,1206049.8,11715,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548580539,143884.00
01/27/2019 04:15,2,0.000,ALERT,212.38,299.07,60.033,1548580504,"201051344000438","174011545737251",0.00,-19.00,0,297.57,301.47,0.0,0.0,0.000,1199975.5,1199975.5,11749,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580541,143885.00
01/27/2019 04:15,2,0.000,ALERT,211.93,299.07,60.033,1548580504,"201051344001135","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1188139.0,1188139.0,11725,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580542,143886.00
01/27/2019 04:15,2,0.000,ALERT,213.29,301.47,60.022,1548580504,"201051344000983","174011545737251",0.00,-17.00,0,300.27,303.88,0.0,0.0,0.000,1206862.6,1206862.6,3804,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580544,143887.00
01/27/2019 04:15,2,0.000,ALERT,212.38,298.47,60.043,1548580504,"201051344001203","174011545737251",0.00,-19.00,0,296.96,302.37,0.0,0.0,0.000,1197085.4,1197085.4,11753,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580546,143888.00
01/27/2019 04:15,2,0.000,ALERT,212.61,299.67,60.033,1548580504,"201051344001230","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1191531.4,1191531.4,11736,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580548,143889.00
01/27/2019 04:15,2,0.000,ALERT,212.38,299.07,60.001,1548580504,"201051344000646","174011545737251",0.00,-19.00,0,296.96,300.87,0.0,0.0,0.000,1186156.3,1186156.3,11725,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580550,143890.00
01/27/2019 04:15,2,0.000,ALERT,213.74,300.87,60.043,1548580504,"201051344000867","174011545737251",0.00,-17.00,0,298.77,303.88,0.0,0.0,0.000,1188154.6,1188154.6,35591,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548580551,143891.00
01/27/2019 04:15,2,0.000,ALERT,214.19,301.47,60.038,1548580504,"201051344000633","174011545737251",0.00,-18.00,0,298.47,303.28,0.0,0.0,0.000,1187092.7,1187092.7,35650,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580553,143892.00
01/27/2019 04:15,2,0.000,ALERT,211.93,299.07,60.043,1548580504,"201051344000955","174011545737251",0.00,-18.00,0,297.26,300.87,0.0,0.0,0.000,1205212.1,1205212.1,11744,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580555,143893.00
01/27/2019 04:15,2,0.000,ALERT,213.51,300.57,60.006,1548580504,"201051344000648","174011545737251",0.00,-21.00,0,298.77,303.58,0.0,0.0,0.000,1195317.9,1195317.9,35545,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580557,143894.00
01/27/2019 04:15,2,0.000,ALERT,213.96,301.77,60.043,1548580504,"201051344000645","174011545737251",0.00,-17.00,0,299.97,303.58,0.0,0.0,0.000,1199615.3,1199615.3,35520,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580559,143895.00
01/27/2019 04:15,2,0.000,ALERT,213.51,302.07,60.038,1548580504,"201051344000569","174011545737251",0.00,-18.00,0,300.87,304.48,0.0,0.0,0.000,1217036.7,1217036.7,3765,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548580560,143896.00
01/27/2019 04:15,2,0.000,ALERT,213.96,301.17,60.070,1548580504,"179051228000119","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,3624.9,3624.9,3794,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548580562,143897.00
