ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 04:30,2,0.000,ALERT,213.51,302.37,59.996,1548581404,"201051344000579","174011545737251",0.00,-17.00,0,288.85,304.48,0.0,0.0,0.000,1216416.5,1216416.5,3829,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581406,143898.00
01/27/2019 04:30,2,0.000,ALERT,212.16,298.47,60.017,1548581404,"201051344001025","174011545737251",0.00,-19.00,0,285.24,302.07,0.0,0.0,0.000,1201110.6,1201110.6,11753,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581408,143899.00
01/27/2019 04:30,2,0.000,ALERT,212.38,299.37,60.012,1548581404,"201051344001093","174011545737251",0.00,-16.00,0,285.84,300.87,0.0,0.0,0.000,1193428.7,1193428.7,11738,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581410,143900.00
01/27/2019 04:30,2,0.000,ALERT,213.29,301.77,59.975,1548581404,"201051344000458","174011545737251",0.00,-15.00,0,288.25,304.18,0.0,0.0,0.000,1202717.0,1202717.0,3833,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581411,143901.00
01/27/2019 04:30,2,0.000,ALERT,212.61,299.67,60.022,1548581404,"201051344000890","174011545737251",0.00,-17.00,0,286.44,302.68,0.0,0.0,0.000,1197519.3,1197519.3,11723,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581413,143902.00
01/27/2019 04:30,2,0.000,ALERT,213.06,301.47,60.017,1548581404,"201051344000988","174011545737251",0.00,-18.00,0,285.54,302.98,0.0,0.0,0.000,937964.6,937964.6,3880,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581415,143903.00
01/27/2019 04:30,2,0.000,ALERT,213.06,300.27,60.049,1548581404,"201051344000582","174011545737251",0.00,-19.00,0,286.74,302.07,0.0,0.0,0.000,1177451.8,1177451.8,11686,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581417,143904.00
01/27/2019 04:30,2,0.000,ALERT,213.51,302.37,60.028,1548581404,"201051344000868","174011545737251",0.00,-16.00,0,288.85,304.18,0.0,0.0,0.000,1189457.4,1189457.4,35572,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581419,143905.00
01/27/2019 04:30,2,0.000,ALERT,213.96,302.07,60.012,1548581404,"201051344000576","174011545737251",0.00,-17.00,0,288.25,303.88,0.0,0.0,0.000,1203144.9,1203144.9,7994,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581421,143906.00
01/27/2019 04:30,2,0.000,ALERT,213.74,301.47,59.996,1548581404,"201051344001158","174011545737251",0.00,-19.00,0,287.95,303.28,0.0,0.0,0.000,1182624.2,1182624.2,3858,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581423,143907.00
01/27/2019 04:30,2,0.000,ALERT,212.61,299.07,60.012,1548581404,"201051344000917","174011545737251",0.00,-15.00,0,284.94,300.87,0.0,0.0,0.000,1194359.5,1194359.5,11674,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581424,143908.00
01/27/2019 04:30,2,0.000,ALERT,212.83,299.07,60.006,1548581404,"201051344000417","174011545737251",0.00,-19.00,0,285.54,301.17,0.0,0.0,0.000,969154.2,969154.2,11779,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581426,143909.00
01/27/2019 04:30,2,0.000,ALERT,213.06,299.37,60.017,1548581404,"201051344000685","174011545737251",0.00,-18.00,0,285.84,301.47,0.0,0.0,0.000,1198596.6,1198596.6,11750,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581428,143910.00
01/27/2019 04:30,2,0.000,ALERT,212.61,298.47,59.985,1548581404,"201051344000651","174011545737251",0.00,-21.00,0,285.24,300.87,0.0,0.0,0.000,1192305.6,1192305.6,11743,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581430,143911.00
01/27/2019 04:30,2,0.000,ALERT,213.06,302.07,60.012,1548581404,"201051344000594","174011545737251",0.00,-19.00,0,287.95,303.58,0.0,0.0,0.000,1207131.6,1207131.6,35557,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581432,143912.00
01/27/2019 04:30,2,0.000,ALERT,213.51,301.77,60.006,1548581404,"201051344000469","174011545737251",0.00,-19.00,0,287.35,303.28,0.0,0.0,0.000,1191466.7,1191466.7,3847,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581434,143913.00
01/27/2019 04:30,2,0.000,ALERT,212.83,299.37,60.006,1548581404,"201051344000585","174011545737251",0.00,-17.00,0,285.54,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11786,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581435,143914.00
01/27/2019 04:30,2,0.000,ALERT,213.96,301.77,59.990,1548581404,"201051344000853","174011545737251",0.00,-18.00,0,287.95,303.58,0.0,0.0,0.000,1207330.2,1207330.2,3805,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581437,143915.00
01/27/2019 04:30,2,0.000,ALERT,212.83,299.67,60.012,1548581404,"201051344001145","174011545737251",0.00,-18.00,0,286.14,302.37,0.0,0.0,0.000,1206049.8,1206049.8,11717,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581439,143916.00
01/27/2019 04:30,2,0.000,ALERT,212.61,299.37,60.017,1548581404,"201051344000438","174011545737251",0.00,-19.00,0,286.14,302.07,0.0,0.0,0.000,1199975.5,1199975.5,11751,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581441,143917.00
01/27/2019 04:30,2,0.000,ALERT,212.16,299.07,60.043,1548581404,"201051344001135","174011545737251",0.00,-18.00,0,285.84,302.07,0.0,0.0,0.000,1188139.0,1188139.0,11727,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581443,143918.00
01/27/2019 04:30,2,0.000,ALERT,213.29,301.77,60.001,1548581404,"201051344000983","174011545737251",0.00,-17.00,0,288.25,303.88,0.0,0.0,0.000,1206862.6,1206862.6,3806,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581445,143919.00
01/27/2019 04:30,2,0.000,ALERT,212.61,298.77,60.006,1548581404,"201051344001203","174011545737251",0.00,-19.00,0,285.54,302.98,0.0,0.0,0.000,1197085.4,1197085.4,11755,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581446,143920.00
01/27/2019 04:30,2,0.000,ALERT,212.61,299.97,60.012,1548581404,"201051344001230","174011545737251",0.00,-18.00,0,286.44,301.77,0.0,0.0,0.000,1191531.4,1191531.4,11738,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581448,143921.00
01/27/2019 04:30,2,0.000,ALERT,212.38,299.37,60.022,1548581404,"201051344000646","174011545737251",0.00,-19.00,0,285.54,300.87,0.0,0.0,0.000,1186156.3,1186156.3,11727,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581450,143922.00
01/27/2019 04:30,2,0.000,ALERT,213.74,301.17,60.012,1548581404,"201051344000867","174011545737251",0.00,-16.00,0,287.05,303.58,0.0,0.0,0.000,1188154.6,1188154.6,35593,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581452,143923.00
01/27/2019 04:30,2,0.000,ALERT,214.19,302.07,60.012,1548581404,"201051344000633","174011545737251",0.00,-19.00,0,286.44,303.28,0.0,0.0,0.000,1187092.7,1187092.7,35652,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548581454,143924.00
01/27/2019 04:30,2,0.000,ALERT,212.16,299.07,60.043,1548581404,"201051344000955","174011545737251",0.00,-18.00,0,285.84,301.47,0.0,0.0,0.000,1205212.1,1205212.1,11746,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581455,143925.00
01/27/2019 04:30,2,0.000,ALERT,213.51,301.17,60.012,1548581404,"201051344000648","174011545737251",0.00,-21.00,0,287.05,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35547,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581457,143926.00
01/27/2019 04:30,2,0.000,ALERT,213.96,302.37,60.022,1548581404,"201051344000645","174011545737251",0.00,-17.00,0,288.25,303.58,0.0,0.0,0.000,1199615.3,1199615.3,35522,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581459,143927.00
01/27/2019 04:30,2,0.000,ALERT,213.51,302.98,60.017,1548581404,"201051344000569","174011545737251",0.00,-18.00,0,288.55,304.48,0.0,0.0,0.000,1217036.7,1217036.7,3767,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548581461,143928.00
01/27/2019 04:30,2,0.000,ALERT,213.96,301.77,60.001,1548581404,"179051228000119","174011545737251",0.00,-16.00,0,287.05,302.98,0.0,0.0,0.000,3624.9,3624.9,3796,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548581463,143929.00
01/27/2019 05:00,2,0.000,ALERT,213.29,302.07,60.043,1548583204,"201051344000579","174011545737251",0.00,-18.00,0,300.27,304.48,0.0,0.0,0.000,1216416.5,1216416.5,3831,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583207,143930.00
01/27/2019 05:00,2,0.000,ALERT,211.93,298.47,60.043,1548583204,"201051344001025","174011545737251",0.00,-19.00,0,296.36,301.47,0.0,0.0,0.000,1201110.6,1201110.6,11755,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583209,143931.00
01/27/2019 05:00,2,0.000,ALERT,212.16,299.07,60.043,1548583204,"201051344001093","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1193428.7,1193428.7,11740,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548583211,143932.00
01/27/2019 05:00,2,0.000,ALERT,213.29,301.47,60.049,1548583204,"201051344000458","174011545737251",0.00,-15.00,0,299.67,304.18,0.0,0.0,0.000,1202717.0,1202717.0,3835,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583212,143933.00
01/27/2019 05:00,2,0.000,ALERT,212.16,299.37,60.038,1548583204,"201051344000890","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,1197519.3,1197519.3,11725,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583214,143934.00
01/27/2019 05:00,2,0.000,ALERT,213.06,300.87,60.038,1548583204,"201051344000988","174011545737251",0.00,-17.00,0,296.66,302.98,0.0,0.0,0.000,937964.6,937964.6,3882,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583216,143935.00
01/27/2019 05:00,2,0.000,ALERT,212.83,299.97,60.070,1548583204,"201051344000582","174011545737251",0.00,-21.00,0,297.57,301.77,0.0,0.0,0.000,1177451.8,1177451.8,11688,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548583218,143936.00
01/27/2019 05:00,2,0.000,ALERT,213.06,301.77,60.017,1548583204,"201051344000868","174011545737251",0.00,-17.00,0,299.97,304.18,0.0,0.0,0.000,1189457.4,1189457.4,35574,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583220,143937.00
01/27/2019 05:00,2,0.000,ALERT,213.51,301.77,60.033,1548583204,"201051344000576","174011545737251",0.00,-17.00,0,299.37,303.88,0.0,0.0,0.000,1203144.9,1203144.9,7996,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583221,143938.00
01/27/2019 05:00,2,0.000,ALERT,213.51,301.47,60.070,1548583204,"201051344001158","174011545737251",0.00,-18.00,0,299.07,303.28,0.0,0.0,0.000,1182624.2,1182624.2,3860,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583223,143939.00
01/27/2019 05:00,2,0.000,ALERT,212.38,298.77,60.033,1548583204,"201051344000917","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1194359.5,1194359.5,11676,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583225,143940.00
01/27/2019 05:00,2,0.000,ALERT,212.16,298.47,60.033,1548583204,"201051344000417","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,969154.2,969154.2,11781,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548583227,143941.00
01/27/2019 05:00,2,0.000,ALERT,212.38,298.77,59.996,1548583204,"201051344000685","174011545737251",0.00,-18.00,0,296.36,300.87,0.0,0.0,0.000,1198596.6,1198596.6,11752,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583229,143942.00
01/27/2019 05:00,2,0.000,ALERT,212.16,298.17,60.022,1548583204,"201051344000651","174011545737251",0.00,-21.00,0,296.06,300.57,0.0,0.0,0.000,1192305.6,1192305.6,11745,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548583231,143943.00
01/27/2019 05:00,2,0.000,ALERT,212.61,301.77,60.028,1548583204,"201051344000594","174011545737251",0.00,-19.00,0,299.07,303.58,0.0,0.0,0.000,1207131.6,1207131.6,35559,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583232,143944.00
01/27/2019 05:00,2,0.000,ALERT,213.29,301.47,60.012,1548583204,"201051344000469","174011545737251",0.00,-19.00,0,298.47,303.58,0.0,0.0,0.000,1191466.7,1191466.7,3849,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583234,143945.00
01/27/2019 05:00,2,0.000,ALERT,211.93,299.07,60.070,1548583204,"201051344000585","174011545737251",0.00,-17.00,0,296.06,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11788,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583236,143946.00
01/27/2019 05:00,2,0.000,ALERT,213.74,301.17,60.028,1548583204,"201051344000853","174011545737251",0.00,-18.00,0,299.37,303.58,0.0,0.0,0.000,1207330.2,1207330.2,3807,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583238,143947.00
01/27/2019 05:00,2,0.000,ALERT,212.38,299.07,60.022,1548583204,"201051344001145","174011545737251",0.00,-18.00,0,296.96,301.47,0.0,0.0,0.000,1206049.8,1206049.8,11719,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583240,143948.00
01/27/2019 05:00,2,0.000,ALERT,212.16,298.77,60.054,1548583204,"201051344000438","174011545737251",0.00,-19.00,0,296.96,301.47,0.0,0.0,0.000,1199975.5,1199975.5,11753,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583241,143949.00
01/27/2019 05:00,2,0.000,ALERT,211.70,299.07,60.022,1548583204,"201051344001135","174011545737251",0.00,-18.00,0,296.96,301.47,0.0,0.0,0.000,1188139.0,1188139.0,11729,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583243,143950.00
01/27/2019 05:00,2,0.000,ALERT,213.06,301.17,60.028,1548583204,"201051344000983","174011545737251",0.00,-17.00,0,299.67,303.88,0.0,0.0,0.000,1206862.6,1206862.6,3808,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548583245,143951.00
01/27/2019 05:00,2,0.000,ALERT,212.16,298.47,60.022,1548583204,"201051344001203","174011545737251",0.00,-19.00,0,296.66,302.37,0.0,0.0,0.000,1197085.4,1197085.4,11757,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583247,143952.00
01/27/2019 05:00,2,0.000,ALERT,212.16,299.37,60.028,1548583204,"201051344001230","174011545737251",0.00,-18.00,0,296.96,301.17,0.0,0.0,0.000,1191531.4,1191531.4,11740,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548583249,143953.00
01/27/2019 05:00,2,0.000,ALERT,211.70,298.77,60.049,1548583204,"201051344000646","174011545737251",0.00,-19.00,0,296.36,300.87,0.0,0.0,0.000,1186156.3,1186156.3,11729,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583251,143954.00
01/27/2019 05:00,2,0.000,ALERT,213.51,300.57,60.038,1548583204,"201051344000867","174011545737251",0.00,-17.00,0,298.47,303.88,0.0,0.0,0.000,1188154.6,1188154.6,35595,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583253,143955.00
01/27/2019 05:00,2,0.000,ALERT,213.96,301.17,59.996,1548583204,"201051344000633","174011545737251",0.00,-18.00,0,297.87,303.58,0.0,0.0,0.000,1187092.7,1187092.7,35654,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583255,143956.00
01/27/2019 05:00,2,0.000,ALERT,211.70,299.07,60.033,1548583204,"201051344000955","174011545737251",0.00,-18.00,0,296.36,300.87,0.0,0.0,0.000,1205212.1,1205212.1,11748,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583257,143957.00
01/27/2019 05:00,2,0.000,ALERT,213.06,300.27,60.028,1548583204,"201051344000648","174011545737251",0.00,-21.00,0,298.17,303.58,0.0,0.0,0.000,1195317.9,1195317.9,35549,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583258,143958.00
01/27/2019 05:00,2,0.000,ALERT,213.51,301.17,60.022,1548583204,"201051344000645","174011545737251",0.00,-17.00,0,299.37,304.18,0.0,0.0,0.000,1199615.3,1199615.3,35524,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583260,143959.00
01/27/2019 05:00,2,0.000,ALERT,213.29,301.77,60.022,1548583204,"201051344000569","174011545737251",0.00,-18.00,0,299.97,304.78,0.0,0.0,0.000,1217036.7,1217036.7,3769,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548583262,143960.00
01/27/2019 05:00,2,0.000,ALERT,213.51,300.57,60.049,1548583204,"179051228000119","174011545737251",0.00,-16.00,0,298.17,303.28,0.0,0.0,0.000,3624.9,3624.9,3798,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548583264,143961.00
01/27/2019 05:15,2,0.000,ALERT,213.29,301.47,59.996,1548584104,"201051344000579","174011545737251",0.00,-18.00,0,299.97,304.18,0.0,0.0,0.000,1216416.5,1216416.5,3833,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584106,143962.00
01/27/2019 05:15,2,0.000,ALERT,211.93,298.17,60.006,1548584104,"201051344001025","174011545737251",0.00,-19.00,0,296.06,301.17,0.0,0.0,0.000,1201110.6,1201110.6,11757,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584108,143963.00
01/27/2019 05:15,2,0.000,ALERT,212.16,298.47,60.033,1548584104,"201051344001093","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1193428.7,1193428.7,11742,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584110,143964.00
01/27/2019 05:15,2,0.000,ALERT,213.06,300.87,59.996,1548584104,"201051344000458","174011545737251",0.00,-15.00,0,299.37,304.18,0.0,0.0,0.000,1202717.0,1202717.0,3837,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584112,143965.00
01/27/2019 05:15,2,0.000,ALERT,211.93,299.07,60.001,1548584104,"201051344000890","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,1197519.3,1197519.3,11727,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584114,143966.00
01/27/2019 05:15,2,0.000,ALERT,213.06,300.57,59.990,1548584104,"201051344000988","174011545737251",0.00,-17.00,0,296.66,302.98,0.0,0.0,0.000,937964.6,937964.6,3884,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584115,143967.00
01/27/2019 05:15,2,0.000,ALERT,212.61,299.67,59.996,1548584104,"201051344000582","174011545737251",0.00,-19.00,0,297.57,301.47,0.0,0.0,0.000,1177451.8,1177451.8,11690,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584117,143968.00
01/27/2019 05:15,2,0.000,ALERT,213.06,301.77,59.996,1548584104,"201051344000868","174011545737251",0.00,-17.00,0,299.67,303.88,0.0,0.0,0.000,1189457.4,1189457.4,35576,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548584119,143969.00
01/27/2019 05:15,2,0.000,ALERT,213.51,301.47,59.990,1548584104,"201051344000576","174011545737251",0.00,-17.00,0,299.37,303.88,0.0,0.0,0.000,1203144.9,1203144.9,7998,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584121,143970.00
01/27/2019 05:15,2,0.000,ALERT,213.29,300.57,60.006,1548584104,"201051344001158","174011545737251",0.00,-19.00,0,299.07,303.28,0.0,0.0,0.000,1182624.2,1182624.2,3862,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584123,143971.00
01/27/2019 05:15,2,0.000,ALERT,212.38,298.47,60.028,1548584104,"201051344000917","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1194359.5,1194359.5,11678,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548584125,143972.00
01/27/2019 05:15,2,0.000,ALERT,212.16,297.87,60.043,1548584104,"201051344000417","174011545737251",0.00,-19.00,0,296.36,299.97,0.0,0.0,0.000,969154.2,969154.2,11783,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548584126,143973.00
01/27/2019 05:15,2,0.000,ALERT,212.38,298.47,59.996,1548584104,"201051344000685","174011545737251",0.00,-18.00,0,296.66,300.27,0.0,0.0,0.000,1198596.6,1198596.6,11754,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584128,143974.00
01/27/2019 05:15,2,0.000,ALERT,212.16,297.87,60.033,1548584104,"201051344000651","174011545737251",0.00,-21.00,0,296.06,299.97,0.0,0.0,0.000,1192305.6,1192305.6,11747,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548584130,143975.00
01/27/2019 05:15,2,0.000,ALERT,212.61,301.17,59.996,1548584104,"201051344000594","174011545737251",0.00,-19.00,0,299.07,303.58,0.0,0.0,0.000,1207131.6,1207131.6,35561,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584132,143976.00
01/27/2019 05:15,2,0.000,ALERT,213.29,300.87,59.969,1548584104,"201051344000469","174011545737251",0.00,-19.00,0,298.17,303.28,0.0,0.0,0.000,1191466.7,1191466.7,3851,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584134,143977.00
01/27/2019 05:15,2,0.000,ALERT,212.16,298.77,59.990,1548584104,"201051344000585","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11790,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548584136,143978.00
01/27/2019 05:15,2,0.000,ALERT,213.74,300.57,60.033,1548584104,"201051344000853","174011545737251",0.00,-18.00,0,299.07,303.28,0.0,0.0,0.000,1207330.2,1207330.2,3809,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584137,143979.00
01/27/2019 05:15,2,0.000,ALERT,212.38,298.47,59.964,1548584104,"201051344001145","174011545737251",0.00,-18.00,0,296.96,301.17,0.0,0.0,0.000,1206049.8,1206049.8,11721,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584139,143980.00
01/27/2019 05:15,2,0.000,ALERT,212.16,298.47,59.959,1548584104,"201051344000438","174011545737251",0.00,-19.00,0,296.66,301.17,0.0,0.0,0.000,1199975.5,1199975.5,11755,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584141,143981.00
01/27/2019 05:15,2,0.000,ALERT,211.70,298.47,60.001,1548584104,"201051344001135","174011545737251",0.00,-18.00,0,296.66,301.17,0.0,0.0,0.000,1188139.0,1188139.0,11731,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584143,143982.00
01/27/2019 05:15,2,0.000,ALERT,213.06,300.87,60.033,1548584104,"201051344000983","174011545737251",0.00,-18.00,0,299.37,303.58,0.0,0.0,0.000,1206862.6,1206862.6,3810,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548584145,143983.00
01/27/2019 05:15,2,0.000,ALERT,211.93,297.87,59.990,1548584104,"201051344001203","174011545737251",0.00,-19.00,0,296.36,302.07,0.0,0.0,0.000,1197085.4,1197085.4,11759,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584147,143984.00
01/27/2019 05:15,2,0.000,ALERT,212.16,299.07,59.985,1548584104,"201051344001230","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1191531.4,1191531.4,11742,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584148,143985.00
01/27/2019 05:15,2,0.000,ALERT,211.93,298.47,59.996,1548584104,"201051344000646","174011545737251",0.00,-19.00,0,296.36,300.57,0.0,0.0,0.000,1186156.3,1186156.3,11731,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548584150,143986.00
01/27/2019 05:15,2,0.000,ALERT,213.51,299.97,59.996,1548584104,"201051344000867","174011545737251",0.00,-17.00,0,298.47,303.58,0.0,0.0,0.000,1188154.6,1188154.6,35597,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584152,143987.00
01/27/2019 05:15,2,0.000,ALERT,213.96,300.57,59.996,1548584104,"201051344000633","174011545737251",0.00,-19.00,0,297.87,302.98,0.0,0.0,0.000,1187092.7,1187092.7,35656,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584154,143988.00
01/27/2019 05:15,2,0.000,ALERT,211.48,298.47,60.006,1548584104,"201051344000955","174011545737251",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,1205212.1,1205212.1,11750,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584156,143989.00
01/27/2019 05:15,2,0.000,ALERT,213.29,299.67,60.012,1548584104,"201051344000648","174011545737251",0.00,-21.00,0,298.17,303.28,0.0,0.0,0.000,1195317.9,1195317.9,35551,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548584158,143990.00
01/27/2019 05:15,2,0.000,ALERT,213.29,300.57,60.001,1548584104,"201051344000645","174011545737251",0.00,-17.00,0,299.37,303.28,0.0,0.0,0.000,1199615.3,1199615.3,35526,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548584160,143991.00
01/27/2019 05:15,2,0.000,ALERT,213.06,301.17,59.996,1548584104,"201051344000569","174011545737251",0.00,-18.00,0,299.97,304.18,0.0,0.0,0.000,1217036.7,1217036.7,3771,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548584161,143992.00
01/27/2019 05:15,2,0.000,ALERT,213.51,299.97,60.001,1548584104,"179051228000119","174011545737251",0.00,-16.00,0,297.87,302.68,0.0,0.0,0.000,3624.9,3624.9,3800,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548584163,143993.00
01/27/2019 05:30,2,0.000,ALERT,213.29,301.77,60.028,1548585004,"201051344000579","174011545737251",0.00,-18.00,0,298.77,303.88,0.0,0.0,0.000,1216416.5,1216416.5,3835,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585006,143994.00
01/27/2019 05:30,2,0.000,ALERT,211.93,297.87,60.028,1548585004,"201051344001025","174011545737251",0.00,-19.00,0,294.86,300.87,0.0,0.0,0.000,1201110.6,1201110.6,11759,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585008,143995.00
01/27/2019 05:30,2,0.000,ALERT,211.93,298.47,60.017,1548585004,"201051344001093","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1193428.7,1193428.7,11744,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585010,143996.00
01/27/2019 05:30,2,0.000,ALERT,213.06,301.17,60.017,1548585004,"201051344000458","174011545737251",0.00,-15.00,0,297.87,303.58,0.0,0.0,0.000,1202717.0,1202717.0,3839,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585011,143997.00
01/27/2019 05:30,2,0.000,ALERT,211.70,298.77,60.012,1548585004,"201051344000890","174011545737251",0.00,-17.00,0,296.06,301.47,0.0,0.0,0.000,1197519.3,1197519.3,11729,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585013,143998.00
01/27/2019 05:30,2,0.000,ALERT,212.83,300.87,60.001,1548585004,"201051344000988","174011545737251",0.00,-17.00,0,295.16,302.37,0.0,0.0,0.000,937964.6,937964.6,3886,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585015,143999.00
01/27/2019 05:30,2,0.000,ALERT,212.38,299.67,60.033,1548585004,"201051344000582","174011545737251",0.00,-21.00,0,296.36,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11692,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585017,144000.00
01/27/2019 05:30,2,0.000,ALERT,213.06,301.77,60.049,1548585004,"201051344000868","174011545737251",0.00,-17.00,0,298.47,303.58,0.0,0.0,0.000,1189457.4,1189457.4,35578,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585019,144001.00
01/27/2019 05:30,2,0.000,ALERT,213.51,301.47,60.012,1548585004,"201051344000576","174011545737251",0.00,-17.00,0,297.87,302.98,0.0,0.0,0.000,1203144.9,1203144.9,8000,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585021,144002.00
01/27/2019 05:30,2,0.000,ALERT,213.29,300.87,60.054,1548585004,"201051344001158","174011545737251",0.00,-18.00,0,297.26,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3864,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585022,144003.00
01/27/2019 05:30,2,0.000,ALERT,212.16,298.17,60.017,1548585004,"201051344000917","174011545737251",0.00,-16.00,0,294.26,299.67,0.0,0.0,0.000,1194359.5,1194359.5,11680,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585024,144004.00
01/27/2019 05:30,2,0.000,ALERT,212.38,298.17,60.017,1548585004,"201051344000417","174011545737251",0.00,-19.00,0,294.86,299.67,0.0,0.0,0.000,969154.2,969154.2,11785,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585026,144005.00
01/27/2019 05:30,2,0.000,ALERT,212.38,298.47,60.006,1548585004,"201051344000685","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1198596.6,1198596.6,11756,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585028,144006.00
01/27/2019 05:30,2,0.000,ALERT,211.93,297.57,60.006,1548585004,"201051344000651","174011545737251",0.00,-21.00,0,294.86,299.67,0.0,0.0,0.000,1192305.6,1192305.6,11749,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585030,144007.00
01/27/2019 05:30,2,0.000,ALERT,212.61,301.47,59.969,1548585004,"201051344000594","174011545737251",0.00,-19.00,0,297.57,302.98,0.0,0.0,0.000,1207131.6,1207131.6,35563,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585031,144008.00
01/27/2019 05:30,2,0.000,ALERT,213.06,300.87,60.012,1548585004,"201051344000469","174011545737251",0.00,-21.00,0,296.96,302.68,0.0,0.0,0.000,1191466.7,1191466.7,3853,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585033,144009.00
01/27/2019 05:30,2,0.000,ALERT,212.16,298.77,60.012,1548585004,"201051344000585","174011545737251",0.00,-17.00,0,294.86,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11792,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585035,144010.00
01/27/2019 05:30,2,0.000,ALERT,213.51,300.57,60.017,1548585004,"201051344000853","174011545737251",0.00,-18.00,0,297.87,302.98,0.0,0.0,0.000,1207330.2,1207330.2,3811,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585037,144011.00
01/27/2019 05:30,2,0.000,ALERT,212.38,298.77,60.017,1548585004,"201051344001145","174011545737251",0.00,-18.00,0,295.76,300.87,0.0,0.0,0.000,1206049.8,1206049.8,11723,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585039,144012.00
01/27/2019 05:30,2,0.000,ALERT,212.16,298.47,59.969,1548585004,"201051344000438","174011545737251",0.00,-19.00,0,295.76,300.57,0.0,0.0,0.000,1199975.5,1199975.5,11757,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585041,144013.00
01/27/2019 05:30,2,0.000,ALERT,211.70,298.47,60.028,1548585004,"201051344001135","174011545737251",0.00,-18.00,0,295.76,300.87,0.0,0.0,0.000,1188139.0,1188139.0,11733,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585042,144014.00
01/27/2019 05:30,2,0.000,ALERT,212.83,300.87,60.012,1548585004,"201051344000983","174011545737251",0.00,-18.00,0,297.87,303.28,0.0,0.0,0.000,1206862.6,1206862.6,3812,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585044,144015.00
01/27/2019 05:30,2,0.000,ALERT,212.16,298.17,60.012,1548585004,"201051344001203","174011545737251",0.00,-19.00,0,295.16,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11761,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585046,144016.00
01/27/2019 05:30,2,0.000,ALERT,212.16,299.07,60.006,1548585004,"201051344001230","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1191531.4,1191531.4,11744,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585048,144017.00
01/27/2019 05:30,2,0.000,ALERT,211.70,298.47,60.006,1548585004,"201051344000646","174011545737251",0.00,-19.00,0,295.16,299.97,0.0,0.0,0.000,1186156.3,1186156.3,11733,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585050,144018.00
01/27/2019 05:30,2,0.000,ALERT,213.29,299.97,59.996,1548585004,"201051344000867","174011545737251",0.00,-17.00,0,296.96,302.98,0.0,0.0,0.000,1188154.6,1188154.6,35599,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585051,144019.00
01/27/2019 05:30,2,0.000,ALERT,213.74,300.57,60.017,1548585004,"201051344000633","174011545737251",0.00,-19.00,0,296.36,302.68,0.0,0.0,0.000,1187092.7,1187092.7,35658,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585053,144020.00
01/27/2019 05:30,2,0.000,ALERT,211.48,298.47,60.001,1548585004,"201051344000955","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1205212.1,1205212.1,11752,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585055,144021.00
01/27/2019 05:30,2,0.000,ALERT,213.06,299.97,60.012,1548585004,"201051344000648","174011545737251",0.00,-21.00,0,296.66,302.68,0.0,0.0,0.000,1195317.9,1195317.9,35553,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585057,144022.00
01/27/2019 05:30,2,0.000,ALERT,213.51,300.57,60.012,1548585004,"201051344000645","174011545737251",0.00,-17.00,0,297.87,302.98,0.0,0.0,0.000,1199615.3,1199615.3,35528,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585059,144023.00
01/27/2019 05:30,2,0.000,ALERT,213.06,301.47,60.012,1548585004,"201051344000569","174011545737251",0.00,-19.00,0,298.47,303.88,0.0,0.0,0.000,1217036.7,1217036.7,3773,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585061,144024.00
01/27/2019 05:30,2,0.000,ALERT,213.51,300.27,60.006,1548585004,"179051228000119","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,3624.9,3624.9,3802,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548585062,144025.00
01/27/2019 05:45,2,0.000,ALERT,213.06,301.77,60.017,1548585904,"201051344000579","174011545737251",0.00,-18.00,0,299.67,303.88,0.0,0.0,0.000,1216416.5,1216416.5,3837,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585906,144026.00
01/27/2019 05:45,2,0.000,ALERT,211.93,298.17,60.043,1548585904,"201051344001025","174011545737251",0.00,-19.00,0,295.76,300.87,0.0,0.0,0.000,1201110.6,1201110.6,11761,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585908,144027.00
01/27/2019 05:45,2,0.000,ALERT,211.93,298.77,59.996,1548585904,"201051344001093","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1193428.7,1193428.7,11746,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585910,144028.00
01/27/2019 05:45,2,0.000,ALERT,213.06,301.17,60.065,1548585904,"201051344000458","174011545737251",0.00,-15.00,0,299.07,303.58,0.0,0.0,0.000,1202717.0,1202717.0,3841,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585911,144029.00
01/27/2019 05:45,2,0.000,ALERT,211.93,299.07,60.017,1548585904,"201051344000890","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1197519.3,1197519.3,11731,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585913,144030.00
01/27/2019 05:45,2,0.000,ALERT,212.83,300.57,60.017,1548585904,"201051344000988","174011545737251",0.00,-18.00,0,296.66,302.37,0.0,0.0,0.000,937964.6,937964.6,3888,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585915,144031.00
01/27/2019 05:45,2,0.000,ALERT,212.61,299.67,60.059,1548585904,"201051344000582","174011545737251",0.00,-21.00,0,297.26,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11694,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585917,144032.00
01/27/2019 05:45,2,0.000,ALERT,213.06,301.47,60.012,1548585904,"201051344000868","174011545737251",0.00,-17.00,0,299.37,303.58,0.0,0.0,0.000,1189457.4,1189457.4,35580,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585919,144033.00
01/27/2019 05:45,2,0.000,ALERT,213.51,301.47,60.049,1548585904,"201051344000576","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1203144.9,1203144.9,8002,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585920,144034.00
01/27/2019 05:45,2,0.000,ALERT,213.29,301.17,60.017,1548585904,"201051344001158","174011545737251",0.00,-19.00,0,298.77,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3866,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585922,144035.00
01/27/2019 05:45,2,0.000,ALERT,212.16,298.47,60.017,1548585904,"201051344000917","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1194359.5,1194359.5,11682,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585924,144036.00
01/27/2019 05:45,2,0.000,ALERT,212.16,298.17,60.006,1548585904,"201051344000417","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,969154.2,969154.2,11787,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585926,144037.00
01/27/2019 05:45,2,0.000,ALERT,212.16,298.47,60.017,1548585904,"201051344000685","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1198596.6,1198596.6,11758,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585928,144038.00
01/27/2019 05:45,2,0.000,ALERT,211.93,297.87,60.012,1548585904,"201051344000651","174011545737251",0.00,-22.00,0,295.76,299.67,0.0,0.0,0.000,1192305.6,1192305.6,11751,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585930,144039.00
01/27/2019 05:45,2,0.000,ALERT,212.38,301.47,60.017,1548585904,"201051344000594","174011545737251",0.00,-19.00,0,298.47,302.98,0.0,0.0,0.000,1207131.6,1207131.6,35565,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585931,144040.00
01/27/2019 05:45,2,0.000,ALERT,213.06,301.17,60.012,1548585904,"201051344000469","174011545737251",0.00,-21.00,0,297.87,302.98,0.0,0.0,0.000,1191466.7,1191466.7,3855,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585933,144041.00
