ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 05:45,2,0.000,ALERT,212.16,298.77,60.017,1548585904,"201051344000585","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11794,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585935,144042.00
01/27/2019 05:45,2,0.000,ALERT,213.51,300.87,60.017,1548585904,"201051344000853","174011545737251",0.00,-18.00,0,298.77,302.98,0.0,0.0,0.000,1207330.2,1207330.2,3813,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585937,144043.00
01/27/2019 05:45,2,0.000,ALERT,212.38,298.77,59.990,1548585904,"201051344001145","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1206049.8,1206049.8,11725,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585939,144044.00
01/27/2019 05:45,2,0.000,ALERT,211.93,298.47,59.990,1548585904,"201051344000438","174011545737251",0.00,-19.00,0,296.66,300.57,0.0,0.0,0.000,1199975.5,1199975.5,11759,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585941,144045.00
01/27/2019 05:45,2,0.000,ALERT,211.70,298.77,60.012,1548585904,"201051344001135","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1188139.0,1188139.0,11735,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585942,144046.00
01/27/2019 05:45,2,0.000,ALERT,213.06,301.17,60.022,1548585904,"201051344000983","174011545737251",0.00,-17.00,0,299.07,303.28,0.0,0.0,0.000,1206862.6,1206862.6,3814,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585944,144047.00
01/27/2019 05:45,2,0.000,ALERT,211.93,298.17,60.006,1548585904,"201051344001203","174011545737251",0.00,-19.00,0,296.06,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11763,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585946,144048.00
01/27/2019 05:45,2,0.000,ALERT,212.16,299.07,60.054,1548585904,"201051344001230","174011545737251",0.00,-18.00,0,296.66,300.27,0.0,0.0,0.000,1191531.4,1191531.4,11746,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585948,144049.00
01/27/2019 05:45,2,0.000,ALERT,211.70,298.77,60.017,1548585904,"201051344000646","174011545737251",0.00,-19.00,0,295.76,299.97,0.0,0.0,0.000,1186156.3,1186156.3,11735,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585950,144050.00
01/27/2019 05:45,2,0.000,ALERT,213.29,300.27,60.017,1548585904,"201051344000867","174011545737251",0.00,-17.00,0,297.87,302.98,0.0,0.0,0.000,1188154.6,1188154.6,35601,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585952,144051.00
01/27/2019 05:45,2,0.000,ALERT,213.96,301.17,60.022,1548585904,"201051344000633","174011545737251",0.00,-19.00,0,297.26,302.68,0.0,0.0,0.000,1187092.7,1187092.7,35660,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585953,144052.00
01/27/2019 05:45,2,0.000,ALERT,211.48,298.47,60.001,1548585904,"201051344000955","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1205212.1,1205212.1,11754,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548585955,144053.00
01/27/2019 05:45,2,0.000,ALERT,213.06,300.27,60.070,1548585904,"201051344000648","174011545737251",0.00,-21.00,0,297.57,302.68,0.0,0.0,0.000,1195317.9,1195317.9,35555,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585957,144054.00
01/27/2019 05:45,2,0.000,ALERT,213.51,301.17,60.001,1548585904,"201051344000645","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1199615.3,1199615.3,35530,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585959,144055.00
01/27/2019 05:45,2,0.000,ALERT,213.06,301.77,60.022,1548585904,"201051344000569","174011545737251",0.00,-18.00,0,299.37,303.88,0.0,0.0,0.000,1217036.7,1217036.7,3775,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548585961,144056.00
01/27/2019 05:45,2,0.000,ALERT,213.51,300.87,60.022,1548585904,"179051228000119","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,3624.9,3624.9,3804,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548585962,144057.00
01/27/2019 06:15,2,0.000,ALERT,213.29,302.07,60.028,1548587705,"201051344000579","174011545737251",0.00,-18.00,0,299.07,303.28,0.0,0.0,0.000,1216416.5,1216416.5,3841,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587707,144058.00
01/27/2019 06:15,2,0.000,ALERT,211.70,297.57,60.022,1548587705,"201051344001025","174011545737251",0.00,-19.00,0,295.76,300.57,0.0,0.0,0.000,1201110.6,1201110.6,11765,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548587709,144059.00
01/27/2019 06:15,2,0.000,ALERT,211.93,298.17,59.980,1548587705,"201051344001093","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1193428.7,1193428.7,11750,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587711,144060.00
01/27/2019 06:15,2,0.000,ALERT,213.06,301.17,60.033,1548587705,"201051344000458","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1202717.0,1202717.0,3845,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587712,144061.00
01/27/2019 06:15,2,0.000,ALERT,211.70,298.77,60.022,1548587705,"201051344000890","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1197519.3,1197519.3,11735,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587714,144062.00
01/27/2019 06:15,2,0.000,ALERT,212.83,300.87,60.006,1548587705,"201051344000988","174011545737251",0.00,-18.00,0,295.76,301.77,0.0,0.0,0.000,937964.6,937964.6,3892,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587716,144063.00
01/27/2019 06:15,2,0.000,ALERT,212.38,299.37,60.022,1548587705,"201051344000582","174011545737251",0.00,-21.00,0,297.26,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11698,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587718,144064.00
01/27/2019 06:15,2,0.000,ALERT,213.06,301.77,60.022,1548587705,"201051344000868","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1189457.4,1189457.4,35584,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548587720,144065.00
01/27/2019 06:15,2,0.000,ALERT,213.51,302.07,60.028,1548587705,"201051344000576","174011545737251",0.00,-19.00,0,299.07,302.98,0.0,0.0,0.000,1203144.9,1203144.9,8004,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587723,144066.00
01/27/2019 06:15,2,0.000,ALERT,213.29,301.47,60.028,1548587705,"201051344001158","174011545737251",0.00,-19.00,0,298.47,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3868,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548587725,144067.00
01/27/2019 06:15,2,0.000,ALERT,212.16,298.17,60.017,1548587705,"201051344000917","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1194359.5,1194359.5,11684,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548587726,144068.00
01/27/2019 06:15,2,0.000,ALERT,212.16,297.87,60.017,1548587705,"201051344000417","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,969154.2,969154.2,11789,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587728,144069.00
01/27/2019 06:15,2,0.000,ALERT,212.38,298.17,60.070,1548587705,"201051344000685","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1198596.6,1198596.6,11760,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587730,144070.00
01/27/2019 06:15,2,0.000,ALERT,211.93,297.57,60.017,1548587705,"201051344000651","174011545737251",0.00,-22.00,0,295.76,299.67,0.0,0.0,0.000,1192305.6,1192305.6,11753,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587732,144071.00
01/27/2019 06:15,2,0.000,ALERT,212.83,301.77,60.022,1548587705,"201051344000594","174011545737251",0.00,-19.00,0,298.47,302.98,0.0,0.0,0.000,1207131.6,1207131.6,35567,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587734,144072.00
01/27/2019 06:15,2,0.000,ALERT,213.29,301.47,60.022,1548587705,"201051344000469","174011545737251",0.00,-21.00,0,297.87,302.68,0.0,0.0,0.000,1191466.7,1191466.7,3857,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587735,144073.00
01/27/2019 06:15,2,0.000,ALERT,212.16,298.47,60.075,1548587705,"201051344000585","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11796,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587737,144074.00
01/27/2019 06:15,2,0.000,ALERT,213.74,301.17,60.033,1548587705,"201051344000853","174011545737251",0.00,-18.00,0,298.77,302.98,0.0,0.0,0.000,1207330.2,1207330.2,3815,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587739,144075.00
01/27/2019 06:15,2,0.000,ALERT,212.16,298.47,60.012,1548587705,"201051344001145","174011545737251",0.00,-18.00,0,296.66,300.87,0.0,0.0,0.000,1206049.8,1206049.8,11727,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587741,144076.00
01/27/2019 06:15,2,0.000,ALERT,211.93,298.17,60.022,1548587705,"201051344000438","174011545737251",0.00,-19.00,0,296.36,300.57,0.0,0.0,0.000,1199975.5,1199975.5,11761,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587743,144077.00
01/27/2019 06:15,2,0.000,ALERT,211.48,298.47,60.028,1548587705,"201051344001135","174011545737251",0.00,-18.00,0,296.36,300.87,0.0,0.0,0.000,1188139.0,1188139.0,11737,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587745,144078.00
01/27/2019 06:15,2,0.000,ALERT,213.06,301.17,59.996,1548587705,"201051344000983","174011545737251",0.00,-18.00,0,298.77,302.98,0.0,0.0,0.000,1206862.6,1206862.6,3816,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548587746,144079.00
01/27/2019 06:15,2,0.000,ALERT,211.93,297.87,60.022,1548587705,"201051344001203","174011545737251",0.00,-19.00,0,296.06,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11765,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548587748,144080.00
01/27/2019 06:15,2,0.000,ALERT,211.93,298.77,60.028,1548587705,"201051344001230","174011545737251",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,1191531.4,1191531.4,11748,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587750,144081.00
01/27/2019 06:15,2,0.000,ALERT,211.70,298.47,60.022,1548587705,"201051344000646","174011545737251",0.00,-19.00,0,295.76,300.27,0.0,0.0,0.000,1186156.3,1186156.3,11737,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587752,144082.00
01/27/2019 06:15,2,0.000,ALERT,213.51,300.57,60.022,1548587705,"201051344000867","174011545737251",0.00,-17.00,0,297.87,302.98,0.0,0.0,0.000,1188154.6,1188154.6,35603,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548587754,144083.00
01/27/2019 06:15,2,0.000,ALERT,213.96,301.17,60.065,1548587705,"201051344000633","174011545737251",0.00,-19.00,0,297.26,302.68,0.0,0.0,0.000,1187092.7,1187092.7,35662,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587756,144084.00
01/27/2019 06:15,2,0.000,ALERT,211.48,298.17,60.017,1548587705,"201051344000955","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1205212.1,1205212.1,11756,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587757,144085.00
01/27/2019 06:15,2,0.000,ALERT,213.29,300.57,60.022,1548587705,"201051344000648","174011545737251",0.00,-21.00,0,297.57,302.68,0.0,0.0,0.000,1195317.9,1195317.9,35557,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587759,144086.00
01/27/2019 06:15,2,0.000,ALERT,213.51,301.17,60.028,1548587705,"201051344000645","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1199615.3,1199615.3,35532,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587761,144087.00
01/27/2019 06:15,2,0.000,ALERT,212.83,301.47,60.022,1548587705,"201051344000569","174011545737251",0.00,-18.00,0,299.07,303.88,0.0,0.0,0.000,1217036.7,1217036.7,3777,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548587763,144088.00
01/27/2019 06:15,2,0.000,ALERT,213.51,300.57,60.054,1548587705,"179051228000119","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,3624.9,3624.9,3806,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548587765,144089.00
01/27/2019 06:30,2,0.000,ALERT,212.61,301.17,60.017,1548588604,"201051344000579","174011545737251",0.00,-18.00,0,299.07,303.58,0.0,0.0,0.000,1216416.5,1216416.5,3843,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588606,144090.00
01/27/2019 06:30,2,0.000,ALERT,211.03,296.96,59.996,1548588604,"201051344001025","174011545737251",0.00,-19.00,0,295.46,300.57,0.0,0.0,0.000,1201110.6,1201110.6,11767,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548588608,144091.00
01/27/2019 06:30,2,0.000,ALERT,211.25,297.87,59.996,1548588604,"201051344001093","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1193428.7,1193428.7,11752,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588610,144092.00
01/27/2019 06:30,2,0.000,ALERT,212.38,300.57,60.028,1548588604,"201051344000458","174011545737251",0.00,-15.00,0,298.17,303.58,0.0,0.0,0.000,1202717.0,1202717.0,3847,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588612,144093.00
01/27/2019 06:30,2,0.000,ALERT,211.03,298.17,59.985,1548588604,"201051344000890","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1197519.3,1197519.3,11737,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588613,144094.00
01/27/2019 06:30,2,0.000,ALERT,212.38,300.27,60.043,1548588604,"201051344000988","174011545737251",0.00,-17.00,0,296.06,302.37,0.0,0.0,0.000,937964.6,937964.6,3894,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588615,144095.00
01/27/2019 06:30,2,0.000,ALERT,211.70,298.77,60.028,1548588604,"201051344000582","174011545737251",0.00,-21.00,0,296.96,300.57,0.0,0.0,0.000,1177451.8,1177451.8,11700,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588617,144096.00
01/27/2019 06:30,2,0.000,ALERT,212.61,301.17,60.033,1548588604,"201051344000868","174011545737251",0.00,-19.00,0,298.77,303.28,0.0,0.0,0.000,1189457.4,1189457.4,35586,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588619,144097.00
01/27/2019 06:30,2,0.000,ALERT,212.83,300.87,60.033,1548588604,"201051344000576","174011545737251",0.00,-18.00,0,298.47,303.28,0.0,0.0,0.000,1203144.9,1203144.9,8006,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588621,144098.00
01/27/2019 06:30,2,0.000,ALERT,212.61,300.27,60.028,1548588604,"201051344001158","174011545737251",0.00,-21.00,0,298.17,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3870,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588623,144099.00
01/27/2019 06:30,2,0.000,ALERT,211.48,297.57,60.033,1548588604,"201051344000917","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1194359.5,1194359.5,11686,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548588624,144100.00
01/27/2019 06:30,2,0.000,ALERT,211.48,297.57,60.022,1548588604,"201051344000417","174011545737251",0.00,-19.00,0,295.76,299.37,0.0,0.0,0.000,969154.2,969154.2,11791,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588626,144101.00
01/27/2019 06:30,2,0.000,ALERT,211.48,297.57,60.028,1548588604,"201051344000685","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1198596.6,1198596.6,11762,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588628,144102.00
01/27/2019 06:30,2,0.000,ALERT,211.25,296.96,60.012,1548588604,"201051344000651","174011545737251",0.00,-22.00,0,295.46,299.37,0.0,0.0,0.000,1192305.6,1192305.6,11755,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548588630,144103.00
01/27/2019 06:30,2,0.000,ALERT,212.16,300.87,60.028,1548588604,"201051344000594","174011545737251",0.00,-19.00,0,298.17,303.28,0.0,0.0,0.000,1207131.6,1207131.6,35569,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588632,144104.00
01/27/2019 06:30,2,0.000,ALERT,212.83,300.87,60.028,1548588604,"201051344000469","174011545737251",0.00,-19.00,0,297.57,302.98,0.0,0.0,0.000,1191466.7,1191466.7,3859,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588633,144105.00
01/27/2019 06:30,2,0.000,ALERT,211.25,298.17,59.985,1548588604,"201051344000585","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11798,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588635,144106.00
01/27/2019 06:30,2,0.000,ALERT,213.06,300.27,60.017,1548588604,"201051344000853","174011545737251",0.00,-19.00,0,298.17,302.68,0.0,0.0,0.000,1207330.2,1207330.2,3817,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588637,144107.00
01/27/2019 06:30,2,0.000,ALERT,211.48,297.87,60.017,1548588604,"201051344001145","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1206049.8,1206049.8,11729,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548588639,144108.00
01/27/2019 06:30,2,0.000,ALERT,211.25,297.87,59.985,1548588604,"201051344000438","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1199975.5,1199975.5,11763,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588641,144109.00
01/27/2019 06:30,2,0.000,ALERT,210.80,297.87,60.012,1548588604,"201051344001135","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1188139.0,1188139.0,11739,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588643,144110.00
01/27/2019 06:30,2,0.000,ALERT,212.38,300.57,59.985,1548588604,"201051344000983","174011545737251",0.00,-18.00,0,298.17,302.98,0.0,0.0,0.000,1206862.6,1206862.6,3818,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588644,144111.00
01/27/2019 06:30,2,0.000,ALERT,211.25,297.26,60.038,1548588604,"201051344001203","174011545737251",0.00,-19.00,0,295.76,301.17,0.0,0.0,0.000,1197085.4,1197085.4,11767,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548588646,144112.00
01/27/2019 06:30,2,0.000,ALERT,211.25,298.17,60.017,1548588604,"201051344001230","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1191531.4,1191531.4,11750,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588648,144113.00
01/27/2019 06:30,2,0.000,ALERT,211.03,297.57,60.017,1548588604,"201051344000646","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1186156.3,1186156.3,11739,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588650,144114.00
01/27/2019 06:30,2,0.000,ALERT,212.83,299.67,60.017,1548588604,"201051344000867","174011545737251",0.00,-18.00,0,297.26,302.98,0.0,0.0,0.000,1188154.6,1188154.6,35605,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588652,144115.00
01/27/2019 06:30,2,0.000,ALERT,213.29,300.27,59.975,1548588604,"201051344000633","174011545737251",0.00,-19.00,0,296.96,302.68,0.0,0.0,0.000,1187092.7,1187092.7,35664,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588653,144116.00
01/27/2019 06:30,2,0.000,ALERT,210.80,297.57,60.012,1548588604,"201051344000955","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1205212.1,1205212.1,11758,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588655,144117.00
01/27/2019 06:30,2,0.000,ALERT,212.61,299.07,60.001,1548588604,"201051344000648","174011545737251",0.00,-21.00,0,296.96,302.68,0.0,0.0,0.000,1195317.9,1195317.9,35559,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548588657,144118.00
01/27/2019 06:30,2,0.000,ALERT,212.83,300.27,60.006,1548588604,"201051344000645","174011545737251",0.00,-17.00,0,298.17,302.98,0.0,0.0,0.000,1199615.3,1199615.3,35534,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548588659,144119.00
01/27/2019 06:30,2,0.000,ALERT,212.61,300.87,60.006,1548588604,"201051344000569","174011545737251",0.00,-18.00,0,298.47,303.58,0.0,0.0,0.000,1217036.7,1217036.7,3779,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548588661,144120.00
01/27/2019 06:30,2,0.000,ALERT,212.83,299.97,60.001,1548588604,"179051228000119","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,3624.9,3624.9,3808,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548588662,144121.00
01/27/2019 06:45,2,0.000,ALERT,212.61,300.87,59.996,1548589503,"201051344000579","174011545737251",0.00,-18.00,0,299.07,302.68,0.0,0.0,0.000,1216416.5,1216416.5,3845,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589506,144122.00
01/27/2019 06:45,2,0.000,ALERT,211.25,297.26,60.017,1548589503,"201051344001025","174011545737251",0.00,-19.00,0,295.16,299.97,0.0,0.0,0.000,1201110.6,1201110.6,11769,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589507,144123.00
01/27/2019 06:45,2,0.000,ALERT,211.25,297.87,59.996,1548589503,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1193428.7,1193428.7,11754,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589509,144124.00
01/27/2019 06:45,2,0.000,ALERT,212.38,300.27,59.990,1548589503,"201051344000458","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1202717.0,1202717.0,3849,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589511,144125.00
01/27/2019 06:45,2,0.000,ALERT,211.03,298.17,59.943,1548589503,"201051344000890","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1197519.3,1197519.3,11739,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589513,144126.00
01/27/2019 06:45,2,0.000,ALERT,212.16,299.67,59.996,1548589503,"201051344000988","174011545737251",0.00,-17.00,0,295.46,301.47,0.0,0.0,0.000,937964.6,937964.6,3896,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589515,144127.00
01/27/2019 06:45,2,0.000,ALERT,211.70,298.77,59.996,1548589503,"201051344000582","174011545737251",0.00,-21.00,0,296.66,300.27,0.0,0.0,0.000,1177451.8,1177451.8,11702,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589517,144128.00
01/27/2019 06:45,2,0.000,ALERT,212.61,300.57,60.006,1548589503,"201051344000868","174011545737251",0.00,-17.00,0,298.77,304.18,0.0,0.0,0.000,1189457.4,1189457.4,35588,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589518,144129.00
01/27/2019 06:45,2,0.000,ALERT,212.83,300.57,59.996,1548589503,"201051344000576","174011545737251",0.00,-17.00,0,298.47,303.88,0.0,0.0,0.000,1203144.9,1203144.9,8008,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589520,144130.00
01/27/2019 06:45,2,0.000,ALERT,212.61,299.97,60.001,1548589503,"201051344001158","174011545737251",0.00,-19.00,0,297.87,303.58,0.0,0.0,0.000,1182624.2,1182624.2,3872,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589522,144131.00
01/27/2019 06:45,2,0.000,ALERT,211.48,297.57,60.006,1548589503,"201051344000917","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1194359.5,1194359.5,11688,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589524,144132.00
01/27/2019 06:45,2,0.000,ALERT,211.48,297.57,59.996,1548589503,"201051344000417","174011545737251",0.00,-19.00,0,295.46,299.37,0.0,0.0,0.000,969154.2,969154.2,11793,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589526,144133.00
01/27/2019 06:45,2,0.000,ALERT,211.48,297.87,60.001,1548589503,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1198596.6,1198596.6,11764,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589527,144134.00
01/27/2019 06:45,2,0.000,ALERT,211.25,297.26,60.001,1548589503,"201051344000651","174011545737251",0.00,-22.00,0,295.46,298.77,0.0,0.0,0.000,1192305.6,1192305.6,11757,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589529,144135.00
01/27/2019 06:45,2,0.000,ALERT,212.16,300.57,60.001,1548589503,"201051344000594","174011545737251",0.00,-19.00,0,297.87,304.48,0.0,0.0,0.000,1207131.6,1207131.6,35571,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589531,144136.00
01/27/2019 06:45,2,0.000,ALERT,212.61,300.27,60.012,1548589503,"201051344000469","174011545737251",0.00,-21.00,0,297.26,303.58,0.0,0.0,0.000,1191466.7,1191466.7,3861,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589533,144137.00
01/27/2019 06:45,2,0.000,ALERT,211.25,298.17,59.990,1548589503,"201051344000585","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11800,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589535,144138.00
01/27/2019 06:45,2,0.000,ALERT,213.06,299.97,60.001,1548589503,"201051344000853","174011545737251",0.00,-19.00,0,298.17,303.28,0.0,0.0,0.000,1207330.2,1207330.2,3819,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589537,144139.00
01/27/2019 06:45,2,0.000,ALERT,211.48,298.17,60.006,1548589503,"201051344001145","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1206049.8,1206049.8,11731,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589539,144140.00
01/27/2019 06:45,2,0.000,ALERT,211.25,298.17,60.006,1548589503,"201051344000438","174011545737251",0.00,-19.00,0,296.06,299.67,0.0,0.0,0.000,1199975.5,1199975.5,11765,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589541,144141.00
01/27/2019 06:45,2,0.000,ALERT,210.80,298.17,59.996,1548589503,"201051344001135","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1188139.0,1188139.0,11741,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589543,144142.00
01/27/2019 06:45,2,0.000,ALERT,212.38,300.27,60.001,1548589503,"201051344000983","174011545737251",0.00,-18.00,0,298.17,303.58,0.0,0.0,0.000,1206862.6,1206862.6,3820,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589544,144143.00
01/27/2019 06:45,2,0.000,ALERT,211.25,297.26,60.017,1548589503,"201051344001203","174011545737251",0.00,-19.00,0,295.46,300.87,0.0,0.0,0.000,1197085.4,1197085.4,11769,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589546,144144.00
01/27/2019 06:45,2,0.000,ALERT,211.25,298.17,59.996,1548589503,"201051344001230","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1191531.4,1191531.4,11752,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589548,144145.00
01/27/2019 06:45,2,0.000,ALERT,211.03,297.87,60.001,1548589503,"201051344000646","174011545737251",0.00,-19.00,0,295.16,299.07,0.0,0.0,0.000,1186156.3,1186156.3,11741,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589550,144146.00
01/27/2019 06:45,2,0.000,ALERT,212.83,299.37,60.038,1548589503,"201051344000867","174011545737251",0.00,-17.00,0,297.26,303.58,0.0,0.0,0.000,1188154.6,1188154.6,35607,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589552,144147.00
01/27/2019 06:45,2,0.000,ALERT,213.29,299.97,60.028,1548589503,"201051344000633","174011545737251",0.00,-19.00,0,296.66,303.88,0.0,0.0,0.000,1187092.7,1187092.7,35666,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589553,144148.00
01/27/2019 06:45,2,0.000,ALERT,211.03,297.87,60.054,1548589503,"201051344000955","174011545737251",0.00,-19.00,0,295.76,299.37,0.0,0.0,0.000,1205212.1,1205212.1,11760,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589555,144149.00
01/27/2019 06:45,2,0.000,ALERT,212.61,299.37,60.022,1548589503,"201051344000648","174011545737251",0.00,-21.00,0,297.26,302.98,0.0,0.0,0.000,1195317.9,1195317.9,35561,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548589557,144150.00
01/27/2019 06:45,2,0.000,ALERT,213.06,300.27,60.054,1548589503,"201051344000645","174011545737251",0.00,-17.00,0,298.17,303.58,0.0,0.0,0.000,1199615.3,1199615.3,35536,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589559,144151.00
01/27/2019 06:45,2,0.000,ALERT,212.61,300.57,60.012,1548589503,"201051344000569","174011545737251",0.00,-19.00,0,298.77,304.18,0.0,0.0,0.000,1217036.7,1217036.7,3781,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548589561,144152.00
01/27/2019 06:45,2,0.000,ALERT,212.83,299.67,60.022,1548589503,"179051228000119","174011545737251",0.00,-16.00,0,296.36,302.98,0.0,0.0,0.000,3624.9,3624.9,3810,0,0,0,L,46974696,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548589563,144153.00
01/27/2019 07:00,2,0.000,ALERT,212.61,301.17,60.054,1548590403,"201051344000579","174011545737251",0.00,-18.00,0,298.77,304.18,0.0,0.0,0.000,1216416.5,1216416.5,3847,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590406,144154.00
01/27/2019 07:00,2,0.000,ALERT,211.25,297.26,60.017,1548590403,"201051344001025","174011545737251",0.00,-21.00,0,295.16,299.97,0.0,0.0,0.000,1201110.6,1201110.6,11771,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590407,144155.00
01/27/2019 07:00,2,0.000,ALERT,211.25,297.87,60.038,1548590403,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1193428.7,1193428.7,11756,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548590409,144156.00
01/27/2019 07:00,2,0.000,ALERT,212.38,300.27,60.033,1548590403,"201051344000458","174011545737251",0.00,-15.00,0,298.17,303.58,0.0,0.0,0.000,1202717.0,1202717.0,3851,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590411,144157.00
01/27/2019 07:00,2,0.000,ALERT,211.03,298.17,60.043,1548590403,"201051344000890","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1197519.3,1197519.3,11741,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590413,144158.00
01/27/2019 07:00,2,0.000,ALERT,212.16,299.97,60.070,1548590403,"201051344000988","174011545737251",0.00,-18.00,0,295.46,302.98,0.0,0.0,0.000,937964.6,937964.6,3898,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548590415,144159.00
01/27/2019 07:00,2,0.000,ALERT,211.70,298.77,60.038,1548590403,"201051344000582","174011545737251",0.00,-21.00,0,296.96,300.27,0.0,0.0,0.000,1177451.8,1177451.8,11704,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548590417,144160.00
01/27/2019 07:00,2,0.000,ALERT,212.38,300.87,60.012,1548590403,"201051344000868","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1189457.4,1189457.4,35590,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590419,144161.00
01/27/2019 07:00,2,0.000,ALERT,213.06,300.87,60.028,1548590403,"201051344000576","174011545737251",0.00,-18.00,0,298.17,302.68,0.0,0.0,0.000,1203144.9,1203144.9,8010,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590420,144162.00
01/27/2019 07:00,2,0.000,ALERT,212.61,300.27,60.033,1548590403,"201051344001158","174011545737251",0.00,-19.00,0,297.87,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3874,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590422,144163.00
01/27/2019 07:00,2,0.000,ALERT,211.70,297.57,60.033,1548590403,"201051344000917","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1194359.5,1194359.5,11690,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548590424,144164.00
01/27/2019 07:00,2,0.000,ALERT,211.70,297.57,60.033,1548590403,"201051344000417","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,969154.2,969154.2,11795,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548590426,144165.00
01/27/2019 07:00,2,0.000,ALERT,211.70,297.87,60.028,1548590403,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1198596.6,1198596.6,11766,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590428,144166.00
01/27/2019 07:00,2,0.000,ALERT,211.48,297.26,60.006,1548590403,"201051344000651","174011545737251",0.00,-22.00,0,295.46,298.77,0.0,0.0,0.000,1192305.6,1192305.6,11759,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590429,144167.00
01/27/2019 07:00,2,0.000,ALERT,211.93,300.57,60.065,1548590403,"201051344000594","174011545737251",0.00,-21.00,0,297.87,302.68,0.0,0.0,0.000,1207131.6,1207131.6,35573,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548590431,144168.00
01/27/2019 07:00,2,0.000,ALERT,212.61,300.57,60.022,1548590403,"201051344000469","174011545737251",0.00,-21.00,0,297.26,302.37,0.0,0.0,0.000,1191466.7,1191466.7,3863,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590433,144169.00
01/27/2019 07:00,2,0.000,ALERT,211.48,298.17,59.980,1548590403,"201051344000585","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11802,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590435,144170.00
01/27/2019 07:00,2,0.000,ALERT,213.06,300.27,60.028,1548590403,"201051344000853","174011545737251",0.00,-19.00,0,297.87,302.37,0.0,0.0,0.000,1207330.2,1207330.2,3821,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590437,144171.00
01/27/2019 07:00,2,0.000,ALERT,211.70,298.17,60.028,1548590403,"201051344001145","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1206049.8,1206049.8,11733,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590439,144172.00
01/27/2019 07:00,2,0.000,ALERT,211.48,297.87,60.017,1548590403,"201051344000438","174011545737251",0.00,-21.00,0,296.36,299.97,0.0,0.0,0.000,1199975.5,1199975.5,11767,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590440,144173.00
01/27/2019 07:00,2,0.000,ALERT,211.03,298.17,60.033,1548590403,"201051344001135","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1188139.0,1188139.0,11743,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590442,144174.00
01/27/2019 07:00,2,0.000,ALERT,212.38,300.27,60.022,1548590403,"201051344000983","174011545737251",0.00,-18.00,0,298.47,302.68,0.0,0.0,0.000,1206862.6,1206862.6,3822,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590444,144175.00
01/27/2019 07:00,2,0.000,ALERT,211.25,297.57,59.996,1548590403,"201051344001203","174011545737251",0.00,-19.00,0,295.76,301.17,0.0,0.0,0.000,1197085.4,1197085.4,11771,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548590446,144176.00
01/27/2019 07:00,2,0.000,ALERT,211.25,298.17,60.086,1548590403,"201051344001230","174011545737251",0.00,-18.00,0,296.36,299.67,0.0,0.0,0.000,1191531.4,1191531.4,11754,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590448,144177.00
01/27/2019 07:00,2,0.000,ALERT,211.03,297.87,60.043,1548590403,"201051344000646","174011545737251",0.00,-21.00,0,295.46,299.37,0.0,0.0,0.000,1186156.3,1186156.3,11743,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590450,144178.00
01/27/2019 07:00,2,0.000,ALERT,212.83,299.67,60.017,1548590403,"201051344000867","174011545737251",0.00,-17.00,0,297.26,302.68,0.0,0.0,0.000,1188154.6,1188154.6,35609,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590451,144179.00
01/27/2019 07:00,2,0.000,ALERT,213.29,300.27,60.081,1548590403,"201051344000633","174011545737251",0.00,-19.00,0,296.66,302.07,0.0,0.0,0.000,1187092.7,1187092.7,35668,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590453,144180.00
01/27/2019 07:00,2,0.000,ALERT,210.80,297.87,60.033,1548590403,"201051344000955","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1205212.1,1205212.1,11762,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590455,144181.00
01/27/2019 07:00,2,0.000,ALERT,212.38,299.67,60.033,1548590403,"201051344000648","174011545737251",0.00,-22.00,0,297.26,302.37,0.0,0.0,0.000,1195317.9,1195317.9,35563,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590457,144182.00
01/27/2019 07:00,2,0.000,ALERT,212.83,300.57,60.022,1548590403,"201051344000645","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1199615.3,1199615.3,35538,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548590459,144183.00
01/27/2019 07:00,2,0.000,ALERT,212.61,301.17,60.028,1548590403,"201051344000569","174011545737251",0.00,-19.00,0,298.77,303.58,0.0,0.0,0.000,1217036.7,1217036.7,3783,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548590461,144184.00
01/27/2019 07:00,2,0.000,ALERT,213.06,299.97,60.022,1548590403,"179051228000119","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,3624.9,3624.9,3812,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548590462,144185.00
