ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 07:15,2,0.000,ALERT,212.38,300.87,59.996,1548591304,"201051344000579","174011545737251",0.00,-18.00,0,298.77,302.98,0.0,0.0,0.000,1216416.5,1216416.5,3849,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591306,144186.00
01/27/2019 07:15,2,0.000,ALERT,211.03,296.66,59.990,1548591304,"201051344001025","174011545737251",0.00,-21.00,0,295.16,299.97,0.0,0.0,0.000,1201110.6,1201110.6,11773,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591308,144187.00
01/27/2019 07:15,2,0.000,ALERT,211.03,297.57,59.990,1548591304,"201051344001093","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1193428.7,1193428.7,11758,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548591309,144188.00
01/27/2019 07:15,2,0.000,ALERT,212.16,299.97,60.001,1548591304,"201051344000458","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1202717.0,1202717.0,3853,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591311,144189.00
01/27/2019 07:15,2,0.000,ALERT,211.03,297.87,59.969,1548591304,"201051344000890","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1197519.3,1197519.3,11743,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591313,144190.00
01/27/2019 07:15,2,0.000,ALERT,211.93,299.37,59.996,1548591304,"201051344000988","174011545737251",0.00,-18.00,0,295.46,301.77,0.0,0.0,0.000,937964.6,937964.6,3900,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591315,144191.00
01/27/2019 07:15,2,0.000,ALERT,211.48,298.47,59.996,1548591304,"201051344000582","174011545737251",0.00,-21.00,0,296.36,300.27,0.0,0.0,0.000,1177451.8,1177451.8,11706,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548591317,144192.00
01/27/2019 07:15,2,0.000,ALERT,212.16,300.57,59.996,1548591304,"201051344000868","174011545737251",0.00,-18.00,0,298.77,302.68,0.0,0.0,0.000,1189457.4,1189457.4,35592,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591318,144193.00
01/27/2019 07:15,2,0.000,ALERT,212.61,300.57,60.006,1548591304,"201051344000576","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1203144.9,1203144.9,8012,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591320,144194.00
01/27/2019 07:15,2,0.000,ALERT,212.38,299.97,59.990,1548591304,"201051344001158","174011545737251",0.00,-21.00,0,297.57,302.07,0.0,0.0,0.000,1182624.2,1182624.2,3876,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591322,144195.00
01/27/2019 07:15,2,0.000,ALERT,211.25,296.96,59.953,1548591304,"201051344000917","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1194359.5,1194359.5,11692,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591324,144196.00
01/27/2019 07:15,2,0.000,ALERT,211.25,296.66,59.996,1548591304,"201051344000417","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,969154.2,969154.2,11797,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548591326,144197.00
01/27/2019 07:15,2,0.000,ALERT,211.48,297.26,59.990,1548591304,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1198596.6,1198596.6,11768,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591328,144198.00
01/27/2019 07:15,2,0.000,ALERT,211.03,296.66,59.985,1548591304,"201051344000651","174011545737251",0.00,-22.00,0,295.16,299.07,0.0,0.0,0.000,1192305.6,1192305.6,11761,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591329,144199.00
01/27/2019 07:15,2,0.000,ALERT,211.70,299.97,60.001,1548591304,"201051344000594","174011545737251",0.00,-21.00,0,297.57,302.37,0.0,0.0,0.000,1207131.6,1207131.6,35575,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591331,144200.00
01/27/2019 07:15,2,0.000,ALERT,212.38,299.97,59.996,1548591304,"201051344000469","174011545737251",0.00,-21.00,0,297.26,302.07,0.0,0.0,0.000,1191466.7,1191466.7,3865,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591333,144201.00
01/27/2019 07:15,2,0.000,ALERT,211.25,297.57,59.975,1548591304,"201051344000585","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11804,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591335,144202.00
01/27/2019 07:15,2,0.000,ALERT,212.83,299.67,60.017,1548591304,"201051344000853","174011545737251",0.00,-19.00,0,298.17,302.07,0.0,0.0,0.000,1207330.2,1207330.2,3823,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591337,144203.00
01/27/2019 07:15,2,0.000,ALERT,211.48,297.57,59.990,1548591304,"201051344001145","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1206049.8,1206049.8,11735,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591339,144204.00
01/27/2019 07:15,2,0.000,ALERT,211.25,297.57,59.980,1548591304,"201051344000438","174011545737251",0.00,-19.00,0,295.76,299.97,0.0,0.0,0.000,1199975.5,1199975.5,11769,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591340,144205.00
01/27/2019 07:15,2,0.000,ALERT,210.57,297.26,59.980,1548591304,"201051344001135","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1188139.0,1188139.0,11745,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591342,144206.00
01/27/2019 07:15,2,0.000,ALERT,212.16,299.97,59.980,1548591304,"201051344000983","174011545737251",0.00,-18.00,0,298.17,302.37,0.0,0.0,0.000,1206862.6,1206862.6,3824,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548591344,144207.00
01/27/2019 07:15,2,0.000,ALERT,211.03,296.66,59.985,1548591304,"201051344001203","174011545737251",0.00,-19.00,0,295.46,300.87,0.0,0.0,0.000,1197085.4,1197085.4,11773,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548591346,144208.00
01/27/2019 07:15,2,0.000,ALERT,211.03,297.57,59.985,1548591304,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1191531.4,1191531.4,11756,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591348,144209.00
01/27/2019 07:15,2,0.000,ALERT,210.80,297.26,59.975,1548591304,"201051344000646","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,1186156.3,1186156.3,11745,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591349,144210.00
01/27/2019 07:15,2,0.000,ALERT,212.38,298.77,59.996,1548591304,"201051344000867","174011545737251",0.00,-17.00,0,297.26,302.37,0.0,0.0,0.000,1188154.6,1188154.6,35611,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591351,144211.00
01/27/2019 07:15,2,0.000,ALERT,212.83,299.37,59.985,1548591304,"201051344000633","174011545737251",0.00,-19.00,0,296.36,301.77,0.0,0.0,0.000,1187092.7,1187092.7,35670,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591353,144212.00
01/27/2019 07:15,2,0.000,ALERT,210.57,297.26,59.985,1548591304,"201051344000955","174011545737251",0.00,-19.00,0,295.46,299.67,0.0,0.0,0.000,1205212.1,1205212.1,11764,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548591355,144213.00
01/27/2019 07:15,2,0.000,ALERT,212.38,298.77,59.980,1548591304,"201051344000648","174011545737251",0.00,-21.00,0,297.26,302.07,0.0,0.0,0.000,1195317.9,1195317.9,35565,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548591357,144214.00
01/27/2019 07:15,2,0.000,ALERT,212.61,299.97,59.985,1548591304,"201051344000645","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1199615.3,1199615.3,35540,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591359,144215.00
01/27/2019 07:15,2,0.000,ALERT,212.38,300.27,59.990,1548591304,"201051344000569","174011545737251",0.00,-18.00,0,298.47,302.98,0.0,0.0,0.000,1217036.7,1217036.7,3785,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548591360,144216.00
01/27/2019 07:15,2,0.000,ALERT,212.61,299.37,59.938,1548591304,"179051228000119","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,3624.9,3624.9,3814,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548591362,144217.00
01/27/2019 07:30,2,0.000,ALERT,212.16,300.27,59.996,1548592205,"201051344000579","174011545737251",0.00,-18.00,0,298.77,302.37,0.0,0.0,0.000,1216416.5,1216416.5,3851,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592207,144218.00
01/27/2019 07:30,2,0.000,ALERT,210.35,295.76,59.990,1548592205,"201051344001025","174011545737251",0.00,-21.00,0,294.86,301.17,0.0,0.0,0.000,1201110.6,1201110.6,11775,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592209,144219.00
01/27/2019 07:30,2,0.000,ALERT,210.35,296.36,59.996,1548592205,"201051344001093","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,1193428.7,1193428.7,11760,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548592211,144220.00
01/27/2019 07:30,2,0.000,ALERT,211.93,299.37,60.001,1548592205,"201051344000458","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1202717.0,1202717.0,3855,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548592212,144221.00
01/27/2019 07:30,2,0.000,ALERT,210.35,296.96,59.996,1548592205,"201051344000890","174011545737251",0.00,-18.00,0,295.76,301.77,0.0,0.0,0.000,1197519.3,1197519.3,11745,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592214,144222.00
01/27/2019 07:30,2,0.000,ALERT,211.70,299.07,60.017,1548592205,"201051344000988","174011545737251",0.00,-18.00,0,295.46,301.17,0.0,0.0,0.000,937964.6,937964.6,3902,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592216,144223.00
01/27/2019 07:30,2,0.000,ALERT,211.03,297.87,60.006,1548592205,"201051344000582","174011545737251",0.00,-21.00,0,296.36,302.37,0.0,0.0,0.000,1177451.8,1177451.8,11708,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592218,144224.00
01/27/2019 07:30,2,0.000,ALERT,211.93,299.97,59.996,1548592205,"201051344000868","174011545737251",0.00,-17.00,0,298.47,302.07,0.0,0.0,0.000,1189457.4,1189457.4,35594,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592220,144225.00
01/27/2019 07:30,2,0.000,ALERT,212.38,299.67,59.948,1548592205,"201051344000576","174011545737251",0.00,-18.00,0,298.17,301.77,0.0,0.0,0.000,1203144.9,1203144.9,8014,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592222,144226.00
01/27/2019 07:30,2,0.000,ALERT,212.16,299.07,60.001,1548592205,"201051344001158","174011545737251",0.00,-21.00,0,297.57,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3878,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592223,144227.00
01/27/2019 07:30,2,0.000,ALERT,210.80,296.36,60.022,1548592205,"201051344000917","174011545737251",0.00,-16.00,0,294.26,300.87,0.0,0.0,0.000,1194359.5,1194359.5,11694,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592225,144228.00
01/27/2019 07:30,2,0.000,ALERT,210.80,296.36,60.001,1548592205,"201051344000417","174011545737251",0.00,-19.00,0,294.86,300.87,0.0,0.0,0.000,969154.2,969154.2,11799,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592227,144229.00
01/27/2019 07:30,2,0.000,ALERT,211.03,296.66,60.033,1548592205,"201051344000685","174011545737251",0.00,-18.00,0,294.86,301.47,0.0,0.0,0.000,1198596.6,1198596.6,11770,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592229,144230.00
01/27/2019 07:30,2,0.000,ALERT,210.57,295.76,60.001,1548592205,"201051344000651","174011545737251",0.00,-22.00,0,294.56,300.57,0.0,0.0,0.000,1192305.6,1192305.6,11763,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592231,144231.00
01/27/2019 07:30,2,0.000,ALERT,211.48,299.67,60.001,1548592205,"201051344000594","174011545737251",0.00,-19.00,0,297.26,301.77,0.0,0.0,0.000,1207131.6,1207131.6,35577,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592232,144232.00
01/27/2019 07:30,2,0.000,ALERT,212.16,299.37,60.001,1548592205,"201051344000469","174011545737251",0.00,-21.00,0,296.96,301.47,0.0,0.0,0.000,1191466.7,1191466.7,3867,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592234,144233.00
01/27/2019 07:30,2,0.000,ALERT,210.57,296.66,59.990,1548592205,"201051344000585","174011545737251",0.00,-18.00,0,294.86,301.47,0.0,0.0,0.000,1206996.1,1206996.1,11806,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548592236,144234.00
01/27/2019 07:30,2,0.000,ALERT,212.38,299.07,60.001,1548592205,"201051344000853","174011545737251",0.00,-19.00,0,297.87,301.47,0.0,0.0,0.000,1207330.2,1207330.2,3825,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592238,144235.00
01/27/2019 07:30,2,0.000,ALERT,210.80,296.66,60.001,1548592205,"201051344001145","174011545737251",0.00,-18.00,0,295.76,301.77,0.0,0.0,0.000,1206049.8,1206049.8,11737,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548592240,144236.00
01/27/2019 07:30,2,0.000,ALERT,210.57,296.66,60.001,1548592205,"201051344000438","174011545737251",0.00,-21.00,0,295.46,301.17,0.0,0.0,0.000,1199975.5,1199975.5,11771,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592242,144237.00
01/27/2019 07:30,2,0.000,ALERT,210.12,296.66,60.028,1548592205,"201051344001135","174011545737251",0.00,-19.00,0,295.46,301.17,0.0,0.0,0.000,1188139.0,1188139.0,11747,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548592244,144238.00
01/27/2019 07:30,2,0.000,ALERT,211.70,299.37,59.996,1548592205,"201051344000983","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1206862.6,1206862.6,3826,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592246,144239.00
01/27/2019 07:30,2,0.000,ALERT,210.57,296.36,60.006,1548592205,"201051344001203","174011545737251",0.00,-21.00,0,295.16,302.07,0.0,0.0,0.000,1197085.4,1197085.4,11775,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592247,144240.00
01/27/2019 07:30,2,0.000,ALERT,210.57,296.96,60.006,1548592205,"201051344001230","174011545737251",0.00,-19.00,0,295.76,301.77,0.0,0.0,0.000,1191531.4,1191531.4,11758,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592249,144241.00
01/27/2019 07:30,2,0.000,ALERT,210.35,296.66,59.996,1548592205,"201051344000646","174011545737251",0.00,-21.00,0,294.86,301.17,0.0,0.0,0.000,1186156.3,1186156.3,11747,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548592251,144242.00
01/27/2019 07:30,2,0.000,ALERT,212.16,298.77,60.012,1548592205,"201051344000867","174011545737251",0.00,-17.00,0,296.66,301.47,0.0,0.0,0.000,1188154.6,1188154.6,35613,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592253,144243.00
01/27/2019 07:30,2,0.000,ALERT,212.61,299.07,60.022,1548592205,"201051344000633","174011545737251",0.00,-19.00,0,296.06,301.17,0.0,0.0,0.000,1187092.7,1187092.7,35672,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592255,144244.00
01/27/2019 07:30,2,0.000,ALERT,210.12,296.96,60.022,1548592205,"201051344000955","174011545737251",0.00,-18.00,0,295.16,301.17,0.0,0.0,0.000,1205212.1,1205212.1,11766,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548592257,144245.00
01/27/2019 07:30,2,0.000,ALERT,211.93,298.47,60.028,1548592205,"201051344000648","174011545737251",0.00,-21.00,0,296.66,301.47,0.0,0.0,0.000,1195317.9,1195317.9,35567,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548592258,144246.00
01/27/2019 07:30,2,0.000,ALERT,212.38,299.07,60.012,1548592205,"201051344000645","174011545737251",0.00,-18.00,0,297.87,301.47,0.0,0.0,0.000,1199615.3,1199615.3,35542,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592260,144247.00
01/27/2019 07:30,2,0.000,ALERT,212.16,299.97,60.017,1548592205,"201051344000569","174011545737251",0.00,-19.00,0,298.47,302.37,0.0,0.0,0.000,1217036.7,1217036.7,3787,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548592262,144248.00
01/27/2019 07:30,2,0.000,ALERT,212.61,299.07,59.964,1548592205,"179051228000119","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,3624.9,3624.9,3816,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548592264,144249.00
01/27/2019 07:45,2,0.000,ALERT,212.38,300.57,59.996,1548593104,"201051344000579","174011545737251",0.00,-18.00,0,298.47,302.37,0.0,0.0,0.000,1216416.5,1216416.5,3853,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593106,144250.00
01/27/2019 07:45,2,0.000,ALERT,210.57,296.06,60.001,1548593104,"201051344001025","174011545737251",0.00,-21.00,0,293.96,298.77,0.0,0.0,0.000,1201110.6,1201110.6,11777,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548593108,144251.00
01/27/2019 07:45,2,0.000,ALERT,210.57,296.66,59.996,1548593104,"201051344001093","174011545737251",0.00,-17.00,0,294.56,298.17,0.0,0.0,0.000,1193428.7,1193428.7,11762,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593110,144252.00
01/27/2019 07:45,2,0.000,ALERT,212.16,299.67,59.996,1548593104,"201051344000458","174011545737251",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,1202717.0,1202717.0,3857,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593111,144253.00
01/27/2019 07:45,2,0.000,ALERT,210.57,297.26,59.969,1548593104,"201051344000890","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1197519.3,1197519.3,11747,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593113,144254.00
01/27/2019 07:45,2,0.000,ALERT,211.70,299.37,60.017,1548593104,"201051344000988","174011545737251",0.00,-18.00,0,294.86,301.17,0.0,0.0,0.000,937964.6,937964.6,3904,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593115,144255.00
01/27/2019 07:45,2,0.000,ALERT,211.03,297.57,59.953,1548593104,"201051344000582","174011545737251",0.00,-21.00,0,295.76,299.37,0.0,0.0,0.000,1177451.8,1177451.8,11710,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593117,144256.00
01/27/2019 07:45,2,0.000,ALERT,211.93,299.97,60.006,1548593104,"201051344000868","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1189457.4,1189457.4,35596,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548593119,144257.00
01/27/2019 07:45,2,0.000,ALERT,212.38,299.97,59.996,1548593104,"201051344000576","174011545737251",0.00,-17.00,0,297.57,301.77,0.0,0.0,0.000,1203144.9,1203144.9,8016,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593120,144258.00
01/27/2019 07:45,2,0.000,ALERT,212.38,299.37,60.022,1548593104,"201051344001158","174011545737251",0.00,-21.00,0,296.66,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3880,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548593122,144259.00
01/27/2019 07:45,2,0.000,ALERT,210.80,296.36,60.001,1548593104,"201051344000917","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1194359.5,1194359.5,11696,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548593124,144260.00
01/27/2019 07:45,2,0.000,ALERT,210.80,296.06,59.996,1548593104,"201051344000417","174011545737251",0.00,-18.00,0,294.56,297.87,0.0,0.0,0.000,969154.2,969154.2,11801,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593126,144261.00
01/27/2019 07:45,2,0.000,ALERT,211.25,296.96,59.969,1548593104,"201051344000685","174011545737251",0.00,-18.00,0,294.26,298.17,0.0,0.0,0.000,1198596.6,1198596.6,11772,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593128,144262.00
01/27/2019 07:45,2,0.000,ALERT,210.80,296.06,59.996,1548593104,"201051344000651","174011545737251",0.00,-22.00,0,293.96,297.87,0.0,0.0,0.000,1192305.6,1192305.6,11765,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593130,144263.00
01/27/2019 07:45,2,0.000,ALERT,211.70,299.97,60.017,1548593104,"201051344000594","174011545737251",0.00,-19.00,0,296.96,301.77,0.0,0.0,0.000,1207131.6,1207131.6,35579,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593131,144264.00
01/27/2019 07:45,2,0.000,ALERT,212.38,299.97,60.038,1548593104,"201051344000469","174011545737251",0.00,-21.00,0,296.66,301.47,0.0,0.0,0.000,1191466.7,1191466.7,3869,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593133,144265.00
01/27/2019 07:45,2,0.000,ALERT,210.80,296.96,60.012,1548593104,"201051344000585","174011545737251",0.00,-18.00,0,294.26,298.47,0.0,0.0,0.000,1206996.1,1206996.1,11808,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593135,144266.00
01/27/2019 07:45,2,0.000,ALERT,212.61,299.37,60.017,1548593104,"201051344000853","174011545737251",0.00,-19.00,0,297.26,301.47,0.0,0.0,0.000,1207330.2,1207330.2,3827,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593137,144267.00
01/27/2019 07:45,2,0.000,ALERT,211.03,297.26,60.017,1548593104,"201051344001145","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1206049.8,1206049.8,11739,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593139,144268.00
01/27/2019 07:45,2,0.000,ALERT,210.80,296.96,60.012,1548593104,"201051344000438","174011545737251",0.00,-21.00,0,294.86,298.77,0.0,0.0,0.000,1199975.5,1199975.5,11773,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593140,144269.00
01/27/2019 07:45,2,0.000,ALERT,210.35,296.96,59.964,1548593104,"201051344001135","174011545737251",0.00,-19.00,0,294.86,299.07,0.0,0.0,0.000,1188139.0,1188139.0,11749,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593142,144270.00
01/27/2019 07:45,2,0.000,ALERT,211.93,299.67,60.006,1548593104,"201051344000983","174011545737251",0.00,-18.00,0,297.57,302.07,0.0,0.0,0.000,1206862.6,1206862.6,3828,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593144,144271.00
01/27/2019 07:45,2,0.000,ALERT,210.57,296.36,60.006,1548593104,"201051344001203","174011545737251",0.00,-21.00,0,294.56,299.67,0.0,0.0,0.000,1197085.4,1197085.4,11777,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593146,144272.00
01/27/2019 07:45,2,0.000,ALERT,210.80,297.26,60.006,1548593104,"201051344001230","174011545737251",0.00,-18.00,0,295.16,298.77,0.0,0.0,0.000,1191531.4,1191531.4,11760,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593148,144273.00
01/27/2019 07:45,2,0.000,ALERT,210.35,296.96,59.985,1548593104,"201051344000646","174011545737251",0.00,-21.00,0,294.26,298.17,0.0,0.0,0.000,1186156.3,1186156.3,11749,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593150,144274.00
01/27/2019 07:45,2,0.000,ALERT,212.38,298.77,60.012,1548593104,"201051344000867","174011545737251",0.00,-17.00,0,296.36,301.77,0.0,0.0,0.000,1188154.6,1188154.6,35615,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593151,144275.00
01/27/2019 07:45,2,0.000,ALERT,212.83,299.37,60.017,1548593104,"201051344000633","174011545737251",0.00,-19.00,0,295.76,301.17,0.0,0.0,0.000,1187092.7,1187092.7,35674,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593153,144276.00
01/27/2019 07:45,2,0.000,ALERT,210.12,296.66,60.006,1548593104,"201051344000955","174011545737251",0.00,-19.00,0,294.86,298.17,0.0,0.0,0.000,1205212.1,1205212.1,11768,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593155,144277.00
01/27/2019 07:45,2,0.000,ALERT,212.16,298.47,60.017,1548593104,"201051344000648","174011545737251",0.00,-21.00,0,296.36,301.47,0.0,0.0,0.000,1195317.9,1195317.9,35569,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593157,144278.00
01/27/2019 07:45,2,0.000,ALERT,212.38,299.37,60.012,1548593104,"201051344000645","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1199615.3,1199615.3,35544,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548593159,144279.00
01/27/2019 07:45,2,0.000,ALERT,212.16,299.67,60.017,1548593104,"201051344000569","174011545737251",0.00,-19.00,0,298.17,302.37,0.0,0.0,0.000,1217036.7,1217036.7,3789,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548593160,144280.00
01/27/2019 07:45,2,0.000,ALERT,212.38,298.77,60.028,1548593104,"179051228000119","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,3624.9,3624.9,3818,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548593162,144281.00
01/27/2019 08:00,2,0.000,ALERT,211.93,299.67,59.959,1548594004,"201051344000579","174011545737251",0.00,-18.00,0,297.87,302.37,0.0,0.0,0.000,1216416.5,1216416.5,3855,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594006,144282.00
01/27/2019 08:00,2,0.000,ALERT,211.03,296.96,59.927,1548594004,"201051344001025","174011545737251",0.00,-21.00,0,294.26,300.27,0.0,0.0,0.000,1201110.6,1201110.6,11779,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594008,144283.00
01/27/2019 08:00,2,0.000,ALERT,211.03,297.87,60.033,1548594004,"201051344001093","174011545737251",0.00,-16.00,0,294.56,299.67,0.0,0.0,0.000,1193428.7,1193428.7,11764,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594010,144284.00
01/27/2019 08:00,2,0.000,ALERT,211.70,298.77,59.975,1548594004,"201051344000458","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1202717.0,1202717.0,3859,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594011,144285.00
01/27/2019 08:00,2,0.000,ALERT,210.80,298.17,59.964,1548594004,"201051344000890","174011545737251",0.00,-17.00,0,295.16,300.57,0.0,0.0,0.000,1197519.3,1197519.3,11749,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594013,144286.00
01/27/2019 08:00,2,0.000,ALERT,211.48,298.77,59.980,1548594004,"201051344000988","174011545737251",0.00,-18.00,0,294.56,300.57,0.0,0.0,0.000,937964.6,937964.6,3906,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594015,144287.00
01/27/2019 08:00,2,0.000,ALERT,211.48,299.07,59.975,1548594004,"201051344000582","174011545737251",0.00,-21.00,0,295.76,300.57,0.0,0.0,0.000,1177451.8,1177451.8,11712,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594017,144288.00
01/27/2019 08:00,2,0.000,ALERT,211.93,299.67,59.985,1548594004,"201051344000868","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1189457.4,1189457.4,35598,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594019,144289.00
01/27/2019 08:00,2,0.000,ALERT,212.38,299.67,60.006,1548594004,"201051344000576","174011545737251",0.00,-18.00,0,297.26,301.47,0.0,0.0,0.000,1203144.9,1203144.9,8018,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594020,144290.00
01/27/2019 08:00,2,0.000,ALERT,212.16,299.37,59.980,1548594004,"201051344001158","174011545737251",0.00,-21.00,0,296.66,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3882,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594022,144291.00
01/27/2019 08:00,2,0.000,ALERT,211.48,297.87,59.980,1548594004,"201051344000917","174011545737251",0.00,-16.00,0,293.96,299.37,0.0,0.0,0.000,1194359.5,1194359.5,11698,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594024,144292.00
01/27/2019 08:00,2,0.000,ALERT,211.25,297.57,59.969,1548594004,"201051344000417","174011545737251",0.00,-19.00,0,294.56,299.07,0.0,0.0,0.000,969154.2,969154.2,11803,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594026,144293.00
01/27/2019 08:00,2,0.000,ALERT,211.48,297.87,59.975,1548594004,"201051344000685","174011545737251",0.00,-18.00,0,294.86,299.67,0.0,0.0,0.000,1198596.6,1198596.6,11774,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594028,144294.00
01/27/2019 08:00,2,0.000,ALERT,211.25,297.26,59.985,1548594004,"201051344000651","174011545737251",0.00,-22.00,0,294.26,299.07,0.0,0.0,0.000,1192305.6,1192305.6,11767,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594030,144295.00
01/27/2019 08:00,2,0.000,ALERT,211.70,299.67,59.975,1548594004,"201051344000594","174011545737251",0.00,-19.00,0,296.66,301.47,0.0,0.0,0.000,1207131.6,1207131.6,35581,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594031,144296.00
01/27/2019 08:00,2,0.000,ALERT,212.16,299.37,59.985,1548594004,"201051344000469","174011545737251",0.00,-21.00,0,296.36,301.17,0.0,0.0,0.000,1191466.7,1191466.7,3871,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594033,144297.00
01/27/2019 08:00,2,0.000,ALERT,211.25,298.47,59.980,1548594004,"201051344000585","174011545737251",0.00,-18.00,0,294.26,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11810,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594035,144298.00
01/27/2019 08:00,2,0.000,ALERT,212.38,299.07,59.975,1548594004,"201051344000853","174011545737251",0.00,-19.00,0,296.96,301.17,0.0,0.0,0.000,1207330.2,1207330.2,3829,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594037,144299.00
01/27/2019 08:00,2,0.000,ALERT,211.48,298.17,60.033,1548594004,"201051344001145","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1206049.8,1206049.8,11741,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594039,144300.00
01/27/2019 08:00,2,0.000,ALERT,211.25,298.17,59.985,1548594004,"201051344000438","174011545737251",0.00,-21.00,0,295.16,300.27,0.0,0.0,0.000,1199975.5,1199975.5,11775,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594040,144301.00
01/27/2019 08:00,2,0.000,ALERT,210.80,298.17,59.938,1548594004,"201051344001135","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1188139.0,1188139.0,11751,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594042,144302.00
01/27/2019 08:00,2,0.000,ALERT,211.93,299.37,60.001,1548594004,"201051344000983","174011545737251",0.00,-18.00,0,297.26,301.47,0.0,0.0,0.000,1206862.6,1206862.6,3830,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594044,144303.00
01/27/2019 08:00,2,0.000,ALERT,211.25,297.57,59.975,1548594004,"201051344001203","174011545737251",0.00,-21.00,0,294.86,301.17,0.0,0.0,0.000,1197085.4,1197085.4,11779,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594046,144304.00
01/27/2019 08:00,2,0.000,ALERT,211.03,298.47,59.985,1548594004,"201051344001230","174011545737251",0.00,-18.00,0,295.16,299.97,0.0,0.0,0.000,1191531.4,1191531.4,11762,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594048,144305.00
01/27/2019 08:00,2,0.000,ALERT,211.03,298.17,59.985,1548594004,"201051344000646","174011545737251",0.00,-21.00,0,294.56,299.67,0.0,0.0,0.000,1186156.3,1186156.3,11751,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594050,144306.00
01/27/2019 08:00,2,0.000,ALERT,212.16,298.17,59.969,1548594004,"201051344000867","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1188154.6,1188154.6,35617,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594051,144307.00
01/27/2019 08:00,2,0.000,ALERT,212.83,299.07,59.975,1548594004,"201051344000633","174011545737251",0.00,-19.00,0,295.46,300.87,0.0,0.0,0.000,1187092.7,1187092.7,35676,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594053,144308.00
01/27/2019 08:00,2,0.000,ALERT,210.80,297.87,60.038,1548594004,"201051344000955","174011545737251",0.00,-19.00,0,294.56,299.37,0.0,0.0,0.000,1205212.1,1205212.1,11770,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594055,144309.00
01/27/2019 08:00,2,0.000,ALERT,211.93,298.17,59.985,1548594004,"201051344000648","174011545737251",0.00,-21.00,0,296.06,300.87,0.0,0.0,0.000,1195317.9,1195317.9,35571,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594057,144310.00
01/27/2019 08:00,2,0.000,ALERT,212.38,299.37,60.017,1548594004,"201051344000645","174011545737251",0.00,-18.00,0,296.96,301.17,0.0,0.0,0.000,1199615.3,1199615.3,35546,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594059,144311.00
01/27/2019 08:00,2,0.000,ALERT,211.93,299.67,59.985,1548594004,"201051344000569","174011545737251",0.00,-18.00,0,297.57,302.07,0.0,0.0,0.000,1217036.7,1217036.7,3791,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594060,144312.00
01/27/2019 08:00,2,0.000,ALERT,212.38,298.77,59.996,1548594004,"179051228000119","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,3624.9,3624.9,3820,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548594062,144313.00
01/27/2019 08:15,2,0.000,ALERT,212.16,299.97,59.996,1548594904,"201051344000579","174011545737251",0.00,-19.00,0,297.57,302.07,0.0,0.0,0.000,1216416.5,1216416.5,3857,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594906,144314.00
01/27/2019 08:15,2,0.000,ALERT,211.03,297.57,59.990,1548594904,"201051344001025","174011545737251",0.00,-21.00,0,295.46,299.97,0.0,0.0,0.000,1201110.6,1201110.6,11781,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594907,144315.00
01/27/2019 08:15,2,0.000,ALERT,211.25,298.17,59.969,1548594904,"201051344001093","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1193428.7,1193428.7,11766,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594909,144316.00
01/27/2019 08:15,2,0.000,ALERT,211.93,299.07,59.985,1548594904,"201051344000458","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1202717.0,1202717.0,3861,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594911,144317.00
01/27/2019 08:15,2,0.000,ALERT,211.03,298.47,60.033,1548594904,"201051344000890","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1197519.3,1197519.3,11751,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594913,144318.00
01/27/2019 08:15,2,0.000,ALERT,211.70,298.77,59.990,1548594904,"201051344000988","174011545737251",0.00,-18.00,0,294.56,300.57,0.0,0.0,0.000,937964.6,937964.6,3908,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594915,144319.00
01/27/2019 08:15,2,0.000,ALERT,211.70,299.37,60.012,1548594904,"201051344000582","174011545737251",0.00,-21.00,0,296.96,300.57,0.0,0.0,0.000,1177451.8,1177451.8,11714,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594917,144320.00
01/27/2019 08:15,2,0.000,ALERT,211.93,299.67,60.001,1548594904,"201051344000868","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1189457.4,1189457.4,35600,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594918,144321.00
01/27/2019 08:15,2,0.000,ALERT,212.38,299.37,60.006,1548594904,"201051344000576","174011545737251",0.00,-18.00,0,297.26,301.47,0.0,0.0,0.000,1203144.9,1203144.9,8020,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594920,144322.00
01/27/2019 08:15,2,0.000,ALERT,212.16,299.07,60.001,1548594904,"201051344001158","174011545737251",0.00,-21.00,0,296.96,300.87,0.0,0.0,0.000,1182624.2,1182624.2,3884,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594922,144323.00
01/27/2019 08:15,2,0.000,ALERT,211.48,297.87,59.996,1548594904,"201051344000917","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1194359.5,1194359.5,11700,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594924,144324.00
01/27/2019 08:15,2,0.000,ALERT,211.48,297.57,60.001,1548594904,"201051344000417","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,969154.2,969154.2,11805,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594926,144325.00
01/27/2019 08:15,2,0.000,ALERT,211.48,298.17,60.038,1548594904,"201051344000685","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1198596.6,1198596.6,11776,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594927,144326.00
01/27/2019 08:15,2,0.000,ALERT,211.25,297.57,60.012,1548594904,"201051344000651","174011545737251",0.00,-22.00,0,295.76,299.07,0.0,0.0,0.000,1192305.6,1192305.6,11769,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594929,144327.00
01/27/2019 08:15,2,0.000,ALERT,211.48,299.37,60.001,1548594904,"201051344000594","174011545737251",0.00,-19.00,0,296.96,301.17,0.0,0.0,0.000,1207131.6,1207131.6,35583,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594931,144328.00
01/27/2019 08:15,2,0.000,ALERT,211.93,299.07,60.001,1548594904,"201051344000469","174011545737251",0.00,-21.00,0,296.36,301.17,0.0,0.0,0.000,1191466.7,1191466.7,3873,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594933,144329.00
