ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 08:15,2,0.000,ALERT,211.25,298.17,60.001,1548594904,"201051344000585","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11812,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594935,144330.00
01/27/2019 08:15,2,0.000,ALERT,212.38,298.77,59.996,1548594904,"201051344000853","174011545737251",0.00,-19.00,0,296.96,301.17,0.0,0.0,0.000,1207330.2,1207330.2,3831,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594937,144331.00
01/27/2019 08:15,2,0.000,ALERT,211.48,298.17,59.996,1548594904,"201051344001145","174011545737251",0.00,-19.00,0,296.06,299.97,0.0,0.0,0.000,1206049.8,1206049.8,11743,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594938,144332.00
01/27/2019 08:15,2,0.000,ALERT,211.25,298.17,59.996,1548594904,"201051344000438","174011545737251",0.00,-21.00,0,296.36,300.27,0.0,0.0,0.000,1199975.5,1199975.5,11777,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594940,144333.00
01/27/2019 08:15,2,0.000,ALERT,210.80,298.47,60.001,1548594904,"201051344001135","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1188139.0,1188139.0,11753,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594942,144334.00
01/27/2019 08:15,2,0.000,ALERT,211.93,299.07,59.969,1548594904,"201051344000983","174011545737251",0.00,-18.00,0,297.26,301.47,0.0,0.0,0.000,1206862.6,1206862.6,3832,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594944,144335.00
01/27/2019 08:15,2,0.000,ALERT,211.25,297.57,60.001,1548594904,"201051344001203","174011545737251",0.00,-21.00,0,295.76,301.17,0.0,0.0,0.000,1197085.4,1197085.4,11781,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594946,144336.00
01/27/2019 08:15,2,0.000,ALERT,211.25,298.77,60.012,1548594904,"201051344001230","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1191531.4,1191531.4,11764,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548594948,144337.00
01/27/2019 08:15,2,0.000,ALERT,211.25,298.17,60.033,1548594904,"201051344000646","174011545737251",0.00,-19.00,0,295.76,299.37,0.0,0.0,0.000,1186156.3,1186156.3,11753,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594949,144338.00
01/27/2019 08:15,2,0.000,ALERT,212.38,298.77,60.012,1548594904,"201051344000867","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1188154.6,1188154.6,35619,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594951,144339.00
01/27/2019 08:15,2,0.000,ALERT,212.83,299.07,60.001,1548594904,"201051344000633","174011545737251",0.00,-19.00,0,295.76,300.57,0.0,0.0,0.000,1187092.7,1187092.7,35678,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594953,144340.00
01/27/2019 08:15,2,0.000,ALERT,210.80,298.17,59.975,1548594904,"201051344000955","174011545737251",0.00,-19.00,0,296.06,299.37,0.0,0.0,0.000,1205212.1,1205212.1,11772,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594955,144341.00
01/27/2019 08:15,2,0.000,ALERT,212.16,298.47,59.996,1548594904,"201051344000648","174011545737251",0.00,-22.00,0,296.06,300.87,0.0,0.0,0.000,1195317.9,1195317.9,35573,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594957,144342.00
01/27/2019 08:15,2,0.000,ALERT,212.38,299.37,59.975,1548594904,"201051344000645","174011545737251",0.00,-18.00,0,296.96,301.17,0.0,0.0,0.000,1199615.3,1199615.3,35548,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594958,144343.00
01/27/2019 08:15,2,0.000,ALERT,211.93,299.37,60.001,1548594904,"201051344000569","174011545737251",0.00,-19.00,0,297.87,302.07,0.0,0.0,0.000,1217036.7,1217036.7,3793,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548594960,144344.00
01/27/2019 08:15,2,0.000,ALERT,212.38,298.77,60.038,1548594904,"179051228000119","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,3624.9,3624.9,3822,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548594962,144345.00
01/27/2019 08:30,2,0.000,ALERT,211.93,299.67,60.012,1548595803,"201051344000579","174011545737251",0.00,-18.00,0,297.87,302.07,0.0,0.0,0.000,1216416.5,1216416.5,3859,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595806,144346.00
01/27/2019 08:30,2,0.000,ALERT,210.80,296.66,59.969,1548595803,"201051344001025","174011545737251",0.00,-21.00,0,295.46,300.87,0.0,0.0,0.000,1201110.6,1201110.6,11783,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595807,144347.00
01/27/2019 08:30,2,0.000,ALERT,211.03,297.57,59.975,1548595803,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1193428.7,1193428.7,11768,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595809,144348.00
01/27/2019 08:30,2,0.000,ALERT,211.93,299.07,60.012,1548595803,"201051344000458","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1202717.0,1202717.0,3863,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548595811,144349.00
01/27/2019 08:30,2,0.000,ALERT,210.80,297.87,60.001,1548595803,"201051344000890","174011545737251",0.00,-18.00,0,296.36,301.47,0.0,0.0,0.000,1197519.3,1197519.3,11753,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595813,144350.00
01/27/2019 08:30,2,0.000,ALERT,211.70,298.77,59.969,1548595803,"201051344000988","174011545737251",0.00,-18.00,0,294.56,300.87,0.0,0.0,0.000,937964.6,937964.6,3910,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595815,144351.00
01/27/2019 08:30,2,0.000,ALERT,211.48,298.47,60.012,1548595803,"201051344000582","174011545737251",0.00,-21.00,0,296.66,301.17,0.0,0.0,0.000,1177451.8,1177451.8,11716,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595816,144352.00
01/27/2019 08:30,2,0.000,ALERT,211.70,299.37,60.012,1548595803,"201051344000868","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1189457.4,1189457.4,35602,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595818,144353.00
01/27/2019 08:30,2,0.000,ALERT,212.38,299.67,60.012,1548595803,"201051344000576","174011545737251",0.00,-17.00,0,297.26,301.47,0.0,0.0,0.000,1203144.9,1203144.9,8022,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548595820,144354.00
01/27/2019 08:30,2,0.000,ALERT,211.93,299.07,59.980,1548595803,"201051344001158","174011545737251",0.00,-19.00,0,296.66,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3886,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595822,144355.00
01/27/2019 08:30,2,0.000,ALERT,211.03,296.96,60.017,1548595803,"201051344000917","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1194359.5,1194359.5,11702,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595824,144356.00
01/27/2019 08:30,2,0.000,ALERT,211.03,296.96,59.990,1548595803,"201051344000417","174011545737251",0.00,-19.00,0,295.46,299.97,0.0,0.0,0.000,969154.2,969154.2,11807,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595826,144357.00
01/27/2019 08:30,2,0.000,ALERT,211.25,297.26,60.017,1548595803,"201051344000685","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1198596.6,1198596.6,11778,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595827,144358.00
01/27/2019 08:30,2,0.000,ALERT,210.80,296.66,60.012,1548595803,"201051344000651","174011545737251",0.00,-22.00,0,295.16,299.97,0.0,0.0,0.000,1192305.6,1192305.6,11771,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595829,144359.00
01/27/2019 08:30,2,0.000,ALERT,211.25,299.37,60.012,1548595803,"201051344000594","174011545737251",0.00,-19.00,0,296.66,301.17,0.0,0.0,0.000,1207131.6,1207131.6,35585,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595831,144360.00
01/27/2019 08:30,2,0.000,ALERT,211.70,299.07,60.012,1548595803,"201051344000469","174011545737251",0.00,-21.00,0,296.06,301.17,0.0,0.0,0.000,1191466.7,1191466.7,3875,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595833,144361.00
01/27/2019 08:30,2,0.000,ALERT,211.03,297.57,60.006,1548595803,"201051344000585","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11814,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595835,144362.00
01/27/2019 08:30,2,0.000,ALERT,212.16,298.77,59.980,1548595803,"201051344000853","174011545737251",0.00,-19.00,0,296.96,301.17,0.0,0.0,0.000,1207330.2,1207330.2,3833,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595837,144363.00
01/27/2019 08:30,2,0.000,ALERT,211.03,297.26,60.017,1548595803,"201051344001145","174011545737251",0.00,-19.00,0,296.36,301.17,0.0,0.0,0.000,1206049.8,1206049.8,11745,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595838,144364.00
01/27/2019 08:30,2,0.000,ALERT,210.80,297.26,60.001,1548595803,"201051344000438","174011545737251",0.00,-21.00,0,296.06,300.87,0.0,0.0,0.000,1199975.5,1199975.5,11779,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595840,144365.00
01/27/2019 08:30,2,0.000,ALERT,210.35,297.26,60.006,1548595803,"201051344001135","174011545737251",0.00,-19.00,0,296.06,301.17,0.0,0.0,0.000,1188139.0,1188139.0,11755,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595842,144366.00
01/27/2019 08:30,2,0.000,ALERT,211.70,299.07,60.006,1548595803,"201051344000983","174011545737251",0.00,-18.00,0,297.26,301.47,0.0,0.0,0.000,1206862.6,1206862.6,3834,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595844,144367.00
01/27/2019 08:30,2,0.000,ALERT,211.03,296.66,59.959,1548595803,"201051344001203","174011545737251",0.00,-21.00,0,295.46,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11783,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595846,144368.00
01/27/2019 08:30,2,0.000,ALERT,210.80,297.57,60.012,1548595803,"201051344001230","174011545737251",0.00,-18.00,0,296.06,300.87,0.0,0.0,0.000,1191531.4,1191531.4,11766,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548595848,144369.00
01/27/2019 08:30,2,0.000,ALERT,210.57,297.26,60.017,1548595803,"201051344000646","174011545737251",0.00,-21.00,0,295.46,299.97,0.0,0.0,0.000,1186156.3,1186156.3,11755,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595849,144370.00
01/27/2019 08:30,2,0.000,ALERT,211.93,298.17,60.001,1548595803,"201051344000867","174011545737251",0.00,-17.00,0,296.36,301.47,0.0,0.0,0.000,1188154.6,1188154.6,35621,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595851,144371.00
01/27/2019 08:30,2,0.000,ALERT,212.61,299.07,59.959,1548595803,"201051344000633","174011545737251",0.00,-19.00,0,295.76,300.87,0.0,0.0,0.000,1187092.7,1187092.7,35680,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595853,144372.00
01/27/2019 08:30,2,0.000,ALERT,210.57,296.96,60.006,1548595803,"201051344000955","174011545737251",0.00,-19.00,0,295.46,300.27,0.0,0.0,0.000,1205212.1,1205212.1,11774,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548595855,144373.00
01/27/2019 08:30,2,0.000,ALERT,211.93,298.17,60.012,1548595803,"201051344000648","174011545737251",0.00,-21.00,0,296.06,300.87,0.0,0.0,0.000,1195317.9,1195317.9,35575,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595857,144374.00
01/27/2019 08:30,2,0.000,ALERT,212.16,299.07,60.012,1548595803,"201051344000645","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1199615.3,1199615.3,35550,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548595858,144375.00
01/27/2019 08:30,2,0.000,ALERT,211.93,299.97,60.012,1548595803,"201051344000569","174011545737251",0.00,-19.00,0,297.57,302.07,0.0,0.0,0.000,1217036.7,1217036.7,3795,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548595860,144376.00
01/27/2019 08:30,2,0.000,ALERT,212.16,298.77,60.006,1548595803,"179051228000119","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,3624.9,3624.9,3824,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548595862,144377.00
01/27/2019 08:45,2,0.000,ALERT,212.16,299.67,60.001,1548596704,"201051344000579","174011545737251",0.00,-18.00,0,297.57,301.47,0.0,0.0,0.000,1216416.5,1216416.5,3861,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596706,144378.00
01/27/2019 08:45,2,0.000,ALERT,210.80,297.26,60.006,1548596704,"201051344001025","174011545737251",0.00,-21.00,0,294.86,299.97,0.0,0.0,0.000,1201110.6,1201110.6,11785,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596708,144379.00
01/27/2019 08:45,2,0.000,ALERT,210.80,297.87,60.006,1548596704,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1193428.7,1193428.7,11770,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548596710,144380.00
01/27/2019 08:45,2,0.000,ALERT,211.93,299.07,60.001,1548596704,"201051344000458","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1202717.0,1202717.0,3865,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596712,144381.00
01/27/2019 08:45,2,0.000,ALERT,210.80,298.47,60.012,1548596704,"201051344000890","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1197519.3,1197519.3,11755,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596713,144382.00
01/27/2019 08:45,2,0.000,ALERT,211.93,298.77,60.006,1548596704,"201051344000988","174011545737251",0.00,-18.00,0,294.56,300.27,0.0,0.0,0.000,937964.6,937964.6,3912,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596715,144383.00
01/27/2019 08:45,2,0.000,ALERT,211.48,298.77,60.001,1548596704,"201051344000582","174011545737251",0.00,-21.00,0,295.76,300.27,0.0,0.0,0.000,1177451.8,1177451.8,11718,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596717,144384.00
01/27/2019 08:45,2,0.000,ALERT,212.16,299.67,60.022,1548596704,"201051344000868","174011545737251",0.00,-17.00,0,297.57,301.17,0.0,0.0,0.000,1189457.4,1189457.4,35604,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596719,144385.00
01/27/2019 08:45,2,0.000,ALERT,212.38,299.37,60.006,1548596704,"201051344000576","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1203144.9,1203144.9,8024,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596721,144386.00
01/27/2019 08:45,2,0.000,ALERT,212.16,299.07,60.012,1548596704,"201051344001158","174011545737251",0.00,-21.00,0,296.66,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3888,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596723,144387.00
01/27/2019 08:45,2,0.000,ALERT,211.25,297.57,60.012,1548596704,"201051344000917","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1194359.5,1194359.5,11704,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596725,144388.00
01/27/2019 08:45,2,0.000,ALERT,211.25,297.26,60.012,1548596704,"201051344000417","174011545737251",0.00,-19.00,0,294.86,298.77,0.0,0.0,0.000,969154.2,969154.2,11809,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596726,144389.00
01/27/2019 08:45,2,0.000,ALERT,211.48,297.87,60.006,1548596704,"201051344000685","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1198596.6,1198596.6,11780,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596728,144390.00
01/27/2019 08:45,2,0.000,ALERT,211.03,297.26,60.012,1548596704,"201051344000651","174011545737251",0.00,-22.00,0,294.56,298.77,0.0,0.0,0.000,1192305.6,1192305.6,11773,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596730,144391.00
01/27/2019 08:45,2,0.000,ALERT,211.70,299.37,60.001,1548596704,"201051344000594","174011545737251",0.00,-19.00,0,296.66,300.87,0.0,0.0,0.000,1207131.6,1207131.6,35587,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596732,144392.00
01/27/2019 08:45,2,0.000,ALERT,212.16,299.07,60.017,1548596704,"201051344000469","174011545737251",0.00,-21.00,0,296.06,300.57,0.0,0.0,0.000,1191466.7,1191466.7,3877,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596734,144393.00
01/27/2019 08:45,2,0.000,ALERT,211.25,298.17,60.054,1548596704,"201051344000585","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11816,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596736,144394.00
01/27/2019 08:45,2,0.000,ALERT,212.38,298.47,60.012,1548596704,"201051344000853","174011545737251",0.00,-19.00,0,296.96,300.57,0.0,0.0,0.000,1207330.2,1207330.2,3835,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596737,144395.00
01/27/2019 08:45,2,0.000,ALERT,211.25,298.17,60.028,1548596704,"201051344001145","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1206049.8,1206049.8,11747,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596739,144396.00
01/27/2019 08:45,2,0.000,ALERT,211.03,297.87,60.012,1548596704,"201051344000438","174011545737251",0.00,-19.00,0,295.46,299.67,0.0,0.0,0.000,1199975.5,1199975.5,11781,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596741,144397.00
01/27/2019 08:45,2,0.000,ALERT,210.57,298.17,60.033,1548596704,"201051344001135","174011545737251",0.00,-19.00,0,295.46,299.97,0.0,0.0,0.000,1188139.0,1188139.0,11757,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596743,144398.00
01/27/2019 08:45,2,0.000,ALERT,211.93,299.07,60.022,1548596704,"201051344000983","174011545737251",0.00,-18.00,0,296.96,301.17,0.0,0.0,0.000,1206862.6,1206862.6,3836,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596745,144399.00
01/27/2019 08:45,2,0.000,ALERT,211.03,297.57,60.028,1548596704,"201051344001203","174011545737251",0.00,-21.00,0,295.16,300.87,0.0,0.0,0.000,1197085.4,1197085.4,11785,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548596746,144400.00
01/27/2019 08:45,2,0.000,ALERT,211.03,298.47,60.017,1548596704,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1191531.4,1191531.4,11768,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596748,144401.00
01/27/2019 08:45,2,0.000,ALERT,211.03,298.17,60.028,1548596704,"201051344000646","174011545737251",0.00,-19.00,0,294.86,299.37,0.0,0.0,0.000,1186156.3,1186156.3,11757,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548596750,144402.00
01/27/2019 08:45,2,0.000,ALERT,212.38,297.87,60.028,1548596704,"201051344000867","174011545737251",0.00,-17.00,0,296.06,301.17,0.0,0.0,0.000,1188154.6,1188154.6,35623,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596752,144403.00
01/27/2019 08:45,2,0.000,ALERT,212.83,298.77,60.038,1548596704,"201051344000633","174011545737251",0.00,-19.00,0,295.46,300.57,0.0,0.0,0.000,1187092.7,1187092.7,35682,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596754,144404.00
01/27/2019 08:45,2,0.000,ALERT,210.57,297.87,60.022,1548596704,"201051344000955","174011545737251",0.00,-19.00,0,295.16,299.07,0.0,0.0,0.000,1205212.1,1205212.1,11776,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548596756,144405.00
01/27/2019 08:45,2,0.000,ALERT,212.16,297.87,60.033,1548596704,"201051344000648","174011545737251",0.00,-22.00,0,295.76,300.57,0.0,0.0,0.000,1195317.9,1195317.9,35577,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548596758,144406.00
01/27/2019 08:45,2,0.000,ALERT,212.16,298.77,60.017,1548596704,"201051344000645","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1199615.3,1199615.3,35552,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548596760,144407.00
01/27/2019 08:45,2,0.000,ALERT,211.93,299.37,60.028,1548596704,"201051344000569","174011545737251",0.00,-19.00,0,297.26,301.77,0.0,0.0,0.000,1217036.7,1217036.7,3797,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548596761,144408.00
01/27/2019 08:45,2,0.000,ALERT,212.38,298.17,59.996,1548596704,"179051228000119","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,3624.9,3624.9,3826,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548596763,144409.00
01/27/2019 09:00,2,0.000,ALERT,211.70,299.37,60.038,1548597604,"201051344000579","174011545737251",0.00,-18.00,0,297.57,301.17,0.0,0.0,0.000,1216416.5,1216416.5,3863,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597606,144410.00
01/27/2019 09:00,2,0.000,ALERT,210.80,297.26,60.012,1548597604,"201051344001025","174011545737251",0.00,-21.00,0,295.46,299.97,0.0,0.0,0.000,1201110.6,1201110.6,11787,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597608,144411.00
01/27/2019 09:00,2,0.000,ALERT,211.03,298.17,60.059,1548597604,"201051344001093","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1193428.7,1193428.7,11772,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597610,144412.00
01/27/2019 09:00,2,0.000,ALERT,211.70,298.77,60.033,1548597604,"201051344000458","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1202717.0,1202717.0,3867,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597612,144413.00
01/27/2019 09:00,2,0.000,ALERT,210.80,298.47,60.017,1548597604,"201051344000890","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1197519.3,1197519.3,11757,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597614,144414.00
01/27/2019 09:00,2,0.000,ALERT,211.48,298.47,60.033,1548597604,"201051344000988","174011545737251",0.00,-17.00,0,294.26,299.97,0.0,0.0,0.000,937964.6,937964.6,3914,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597616,144415.00
01/27/2019 09:00,2,0.000,ALERT,211.25,299.07,60.033,1548597604,"201051344000582","174011545737251",0.00,-21.00,0,296.96,300.57,0.0,0.0,0.000,1177451.8,1177451.8,11720,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597618,144416.00
01/27/2019 09:00,2,0.000,ALERT,211.48,299.07,60.028,1548597604,"201051344000868","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1189457.4,1189457.4,35606,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597619,144417.00
01/27/2019 09:00,2,0.000,ALERT,212.16,298.77,60.033,1548597604,"201051344000576","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1203144.9,1203144.9,8026,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597621,144418.00
01/27/2019 09:00,2,0.000,ALERT,211.70,298.17,59.996,1548597604,"201051344001158","174011545737251",0.00,-21.00,0,296.36,300.27,0.0,0.0,0.000,1182624.2,1182624.2,3890,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597623,144419.00
01/27/2019 09:00,2,0.000,ALERT,211.25,297.87,60.033,1548597604,"201051344000917","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1194359.5,1194359.5,11706,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597625,144420.00
01/27/2019 09:00,2,0.000,ALERT,211.25,297.57,60.033,1548597604,"201051344000417","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,969154.2,969154.2,11811,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548597627,144421.00
01/27/2019 09:00,2,0.000,ALERT,211.25,297.87,60.033,1548597604,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1198596.6,1198596.6,11782,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548597628,144422.00
01/27/2019 09:00,2,0.000,ALERT,211.03,297.26,60.006,1548597604,"201051344000651","174011545737251",0.00,-22.00,0,295.46,299.07,0.0,0.0,0.000,1192305.6,1192305.6,11775,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597630,144423.00
01/27/2019 09:00,2,0.000,ALERT,211.25,298.47,60.017,1548597604,"201051344000594","174011545737251",0.00,-19.00,0,296.36,300.57,0.0,0.0,0.000,1207131.6,1207131.6,35589,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548597632,144424.00
01/27/2019 09:00,2,0.000,ALERT,211.70,298.47,60.065,1548597604,"201051344000469","174011545737251",0.00,-19.00,0,295.76,300.57,0.0,0.0,0.000,1191466.7,1191466.7,3879,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597634,144425.00
01/27/2019 09:00,2,0.000,ALERT,211.03,298.17,60.006,1548597604,"201051344000585","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11818,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597636,144426.00
01/27/2019 09:00,2,0.000,ALERT,212.16,297.87,60.022,1548597604,"201051344000853","174011545737251",0.00,-19.00,0,296.66,300.57,0.0,0.0,0.000,1207330.2,1207330.2,3837,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597638,144427.00
01/27/2019 09:00,2,0.000,ALERT,211.25,298.17,60.028,1548597604,"201051344001145","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1206049.8,1206049.8,11749,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597639,144428.00
01/27/2019 09:00,2,0.000,ALERT,211.03,297.87,60.022,1548597604,"201051344000438","174011545737251",0.00,-21.00,0,296.36,299.97,0.0,0.0,0.000,1199975.5,1199975.5,11783,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597641,144429.00
01/27/2019 09:00,2,0.000,ALERT,210.35,297.87,60.012,1548597604,"201051344001135","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1188139.0,1188139.0,11759,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597643,144430.00
01/27/2019 09:00,2,0.000,ALERT,211.70,298.17,60.038,1548597604,"201051344000983","174011545737251",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,1206862.6,1206862.6,3838,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548597645,144431.00
01/27/2019 09:00,2,0.000,ALERT,210.80,297.26,60.001,1548597604,"201051344001203","174011545737251",0.00,-21.00,0,295.76,301.17,0.0,0.0,0.000,1197085.4,1197085.4,11787,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548597647,144432.00
01/27/2019 09:00,2,0.000,ALERT,210.80,298.17,60.017,1548597604,"201051344001230","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1191531.4,1191531.4,11770,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597649,144433.00
01/27/2019 09:00,2,0.000,ALERT,210.80,297.87,60.006,1548597604,"201051344000646","174011545737251",0.00,-21.00,0,295.76,299.67,0.0,0.0,0.000,1186156.3,1186156.3,11759,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597650,144434.00
01/27/2019 09:00,2,0.000,ALERT,211.70,296.66,60.006,1548597604,"201051344000867","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1188154.6,1188154.6,35625,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548597652,144435.00
01/27/2019 09:00,2,0.000,ALERT,212.38,297.87,60.033,1548597604,"201051344000633","174011545737251",0.00,-19.00,0,295.16,300.27,0.0,0.0,0.000,1187092.7,1187092.7,35684,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597654,144436.00
01/27/2019 09:00,2,0.000,ALERT,210.35,297.87,60.006,1548597604,"201051344000955","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1205212.1,1205212.1,11778,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597656,144437.00
01/27/2019 09:00,2,0.000,ALERT,211.70,296.96,59.980,1548597604,"201051344000648","174011545737251",0.00,-21.00,0,295.46,300.27,0.0,0.0,0.000,1195317.9,1195317.9,35579,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597658,144438.00
01/27/2019 09:00,2,0.000,ALERT,212.16,298.17,60.006,1548597604,"201051344000645","174011545737251",0.00,-18.00,0,296.66,300.27,0.0,0.0,0.000,1199615.3,1199615.3,35554,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597660,144439.00
01/27/2019 09:00,2,0.000,ALERT,211.70,298.47,60.012,1548597604,"201051344000569","174011545737251",0.00,-18.00,0,297.26,301.17,0.0,0.0,0.000,1217036.7,1217036.7,3799,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548597661,144440.00
01/27/2019 09:00,2,0.000,ALERT,212.16,297.57,60.012,1548597604,"179051228000119","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,3624.9,3624.9,3828,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548597663,144441.00
01/27/2019 09:15,2,0.000,ALERT,211.25,297.87,60.043,1548598504,"201051344000579","174011545737251",0.00,-18.00,0,296.36,301.17,0.0,0.0,0.000,1216416.5,1216416.5,3865,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598506,144442.00
01/27/2019 09:15,2,0.000,ALERT,210.12,296.36,60.038,1548598504,"201051344001025","174011545737251",0.00,-19.00,0,295.16,300.27,0.0,0.0,0.000,1201110.6,1201110.6,11789,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548598508,144443.00
01/27/2019 09:15,2,0.000,ALERT,210.35,297.26,60.054,1548598504,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1193428.7,1193428.7,11774,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598510,144444.00
01/27/2019 09:15,2,0.000,ALERT,211.03,297.26,59.985,1548598504,"201051344000458","174011545737251",0.00,-15.00,0,295.76,301.17,0.0,0.0,0.000,1202717.0,1202717.0,3869,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598512,144445.00
01/27/2019 09:15,2,0.000,ALERT,210.12,297.57,60.022,1548598504,"201051344000890","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1197519.3,1197519.3,11759,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548598514,144446.00
01/27/2019 09:15,2,0.000,ALERT,211.03,296.96,60.059,1548598504,"201051344000988","174011545737251",0.00,-18.00,0,293.06,299.67,0.0,0.0,0.000,937964.6,937964.6,3916,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548598516,144447.00
01/27/2019 09:15,2,0.000,ALERT,211.03,298.17,60.017,1548598504,"201051344000582","174011545737251",0.00,-21.00,0,296.36,300.57,0.0,0.0,0.000,1177451.8,1177451.8,11722,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598517,144448.00
01/27/2019 09:15,2,0.000,ALERT,211.25,297.87,60.022,1548598504,"201051344000868","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1189457.4,1189457.4,35608,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598519,144449.00
01/27/2019 09:15,2,0.000,ALERT,211.70,297.87,60.022,1548598504,"201051344000576","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1203144.9,1203144.9,8028,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598521,144450.00
01/27/2019 09:15,2,0.000,ALERT,211.25,297.26,60.028,1548598504,"201051344001158","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3892,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548598523,144451.00
01/27/2019 09:15,2,0.000,ALERT,210.80,296.96,60.065,1548598504,"201051344000917","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1194359.5,1194359.5,11708,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598525,144452.00
01/27/2019 09:15,2,0.000,ALERT,210.80,296.66,60.033,1548598504,"201051344000417","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,969154.2,969154.2,11813,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598526,144453.00
01/27/2019 09:15,2,0.000,ALERT,210.80,297.26,60.012,1548598504,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1198596.6,1198596.6,11784,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598528,144454.00
01/27/2019 09:15,2,0.000,ALERT,210.57,296.36,60.022,1548598504,"201051344000651","174011545737251",0.00,-22.00,0,295.16,298.77,0.0,0.0,0.000,1192305.6,1192305.6,11777,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598530,144455.00
01/27/2019 09:15,2,0.000,ALERT,210.80,297.57,60.028,1548598504,"201051344000594","174011545737251",0.00,-19.00,0,295.46,299.67,0.0,0.0,0.000,1207131.6,1207131.6,35591,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548598532,144456.00
01/27/2019 09:15,2,0.000,ALERT,211.48,297.26,60.028,1548598504,"201051344000469","174011545737251",0.00,-21.00,0,294.86,299.67,0.0,0.0,0.000,1191466.7,1191466.7,3881,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598534,144457.00
01/27/2019 09:15,2,0.000,ALERT,210.57,297.57,60.028,1548598504,"201051344000585","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11820,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598535,144458.00
01/27/2019 09:15,2,0.000,ACTIVE_NO_POWER,211.70,297.26,60.028,1548598504,"201051344000853","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1207330.2,1207330.2,3839,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548598537,144459.00
01/27/2019 09:15,2,0.000,ALERT,210.80,297.57,60.054,1548598504,"201051344001145","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1206049.8,1206049.8,11751,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548598539,144460.00
01/27/2019 09:15,2,0.000,ALERT,210.57,297.57,60.033,1548598504,"201051344000438","174011545737251",0.00,-19.00,0,295.76,299.97,0.0,0.0,0.000,1199975.5,1199975.5,11785,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598541,144461.00
01/27/2019 09:15,2,0.000,ALERT,210.12,297.26,59.985,1548598504,"201051344001135","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1188139.0,1188139.0,11761,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548598543,144462.00
01/27/2019 09:15,2,0.000,ALERT,211.03,297.26,60.017,1548598504,"201051344000983","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1206862.6,1206862.6,3840,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598545,144463.00
01/27/2019 09:15,2,0.000,ALERT,210.57,296.96,60.022,1548598504,"201051344001203","174011545737251",0.00,-21.00,0,295.16,300.87,0.0,0.0,0.000,1197085.4,1197085.4,11789,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598547,144464.00
01/27/2019 09:15,2,0.000,ALERT,210.57,297.57,60.022,1548598504,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1191531.4,1191531.4,11772,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598548,144465.00
01/27/2019 09:15,2,0.000,ALERT,210.35,297.26,60.017,1548598504,"201051344000646","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,1186156.3,1186156.3,11761,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598550,144466.00
01/27/2019 09:15,2,0.000,ALERT,211.48,296.66,60.022,1548598504,"201051344000867","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1188154.6,1188154.6,35627,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598552,144467.00
01/27/2019 09:15,2,0.000,ALERT,212.16,297.26,60.012,1548598504,"201051344000633","174011545737251",0.00,-19.00,0,294.26,299.07,0.0,0.0,0.000,1187092.7,1187092.7,35686,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598554,144468.00
01/27/2019 09:15,2,0.000,ALERT,210.12,297.26,60.028,1548598504,"201051344000955","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1205212.1,1205212.1,11780,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598556,144469.00
01/27/2019 09:15,2,0.000,ALERT,211.25,296.36,60.028,1548598504,"201051344000648","174011545737251",0.00,-21.00,0,294.26,299.37,0.0,0.0,0.000,1195317.9,1195317.9,35581,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598557,144470.00
01/27/2019 09:15,2,0.000,ALERT,211.70,297.57,59.969,1548598504,"201051344000645","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1199615.3,1199615.3,35556,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548598559,144471.00
01/27/2019 09:15,2,0.000,ALERT,211.48,298.17,60.017,1548598504,"201051344000569","174011545737251",0.00,-19.00,0,296.06,300.57,0.0,0.0,0.000,1217036.7,1217036.7,3801,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548598561,144472.00
01/27/2019 09:15,2,0.000,ALERT,211.93,297.26,60.012,1548598504,"179051228000119","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,3624.9,3624.9,3830,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548598563,144473.00
