ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 09:30,2,0.000,ALERT,211.48,298.47,60.012,1548599404,"201051344000579","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1216416.5,1216416.5,3867,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548599406,144474.00
01/27/2019 09:30,2,0.000,ALERT,210.57,296.36,60.054,1548599404,"201051344001025","174011545737251",0.00,-19.00,0,294.56,299.37,0.0,0.0,0.000,1201110.6,1201110.6,11791,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599408,144475.00
01/27/2019 09:30,2,0.000,ALERT,210.57,296.66,60.006,1548599404,"201051344001093","174011545737251",0.00,-16.00,0,295.16,298.77,0.0,0.0,0.000,1193428.7,1193428.7,11776,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599410,144476.00
01/27/2019 09:30,2,0.000,ALERT,211.25,297.87,60.012,1548599404,"201051344000458","174011545737251",0.00,-15.00,0,295.16,300.27,0.0,0.0,0.000,1202717.0,1202717.0,3871,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548599412,144477.00
01/27/2019 09:30,2,0.000,ALERT,210.35,297.26,59.975,1548599404,"201051344000890","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1197519.3,1197519.3,11761,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599414,144478.00
01/27/2019 09:30,2,0.000,ALERT,211.03,297.26,60.017,1548599404,"201051344000988","174011545737251",0.00,-18.00,0,292.76,299.07,0.0,0.0,0.000,937964.6,937964.6,3918,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599415,144479.00
01/27/2019 09:30,2,0.000,ALERT,211.03,298.17,60.012,1548599404,"201051344000582","174011545737251",0.00,-21.00,0,296.36,299.67,0.0,0.0,0.000,1177451.8,1177451.8,11724,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599417,144480.00
01/27/2019 09:30,2,0.000,ALERT,211.25,298.17,60.012,1548599404,"201051344000868","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1189457.4,1189457.4,35610,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548599419,144481.00
01/27/2019 09:30,2,0.000,ALERT,211.70,298.47,60.017,1548599404,"201051344000576","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1203144.9,1203144.9,8030,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599421,144482.00
01/27/2019 09:30,2,0.000,ALERT,211.70,297.87,60.022,1548599404,"201051344001158","174011545737251",0.00,-19.00,0,294.86,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3894,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599423,144483.00
01/27/2019 09:30,2,0.000,ALERT,210.80,296.96,59.985,1548599404,"201051344000917","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1194359.5,1194359.5,11710,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599424,144484.00
01/27/2019 09:30,2,0.000,ALERT,210.80,296.66,59.985,1548599404,"201051344000417","174011545737251",0.00,-18.00,0,294.86,298.47,0.0,0.0,0.000,969154.2,969154.2,11815,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548599426,144485.00
01/27/2019 09:30,2,0.000,ALERT,210.80,296.96,60.022,1548599404,"201051344000685","174011545737251",0.00,-18.00,0,295.16,298.77,0.0,0.0,0.000,1198596.6,1198596.6,11786,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599428,144486.00
01/27/2019 09:30,2,0.000,ALERT,210.57,296.06,60.054,1548599404,"201051344000651","174011545737251",0.00,-22.00,0,294.86,298.17,0.0,0.0,0.000,1192305.6,1192305.6,11779,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599430,144487.00
01/27/2019 09:30,2,0.000,ALERT,210.80,298.17,60.001,1548599404,"201051344000594","174011545737251",0.00,-21.00,0,294.86,299.67,0.0,0.0,0.000,1207131.6,1207131.6,35593,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548599432,144488.00
01/27/2019 09:30,2,0.000,ALERT,211.48,297.87,60.022,1548599404,"201051344000469","174011545737251",0.00,-21.00,0,294.56,299.67,0.0,0.0,0.000,1191466.7,1191466.7,3883,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599433,144489.00
01/27/2019 09:30,2,0.000,ALERT,210.57,296.96,60.006,1548599404,"201051344000585","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11822,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599435,144490.00
01/27/2019 09:30,2,0.000,ALERT,211.70,297.57,59.985,1548599404,"201051344000853","174011545737251",0.00,-19.00,0,295.46,299.67,0.0,0.0,0.000,1207330.2,1207330.2,3841,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599437,144491.00
01/27/2019 09:30,2,0.000,ALERT,211.03,297.26,60.017,1548599404,"201051344001145","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1206049.8,1206049.8,11753,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548599439,144492.00
01/27/2019 09:30,2,0.000,ALERT,210.57,296.96,59.980,1548599404,"201051344000438","174011545737251",0.00,-19.00,0,295.46,299.37,0.0,0.0,0.000,1199975.5,1199975.5,11787,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599441,144493.00
01/27/2019 09:30,2,0.000,ALERT,210.35,297.26,60.028,1548599404,"201051344001135","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1188139.0,1188139.0,11763,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599443,144494.00
01/27/2019 09:30,2,0.000,ALERT,211.25,297.57,60.012,1548599404,"201051344000983","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1206862.6,1206862.6,3842,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599445,144495.00
01/27/2019 09:30,2,0.000,ALERT,210.57,296.36,60.022,1548599404,"201051344001203","174011545737251",0.00,-21.00,0,295.16,300.27,0.0,0.0,0.000,1197085.4,1197085.4,11791,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599446,144496.00
01/27/2019 09:30,2,0.000,ALERT,210.80,297.57,59.980,1548599404,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.07,0.0,0.0,0.000,1191531.4,1191531.4,11774,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599448,144497.00
01/27/2019 09:30,2,0.000,ALERT,210.57,297.26,60.012,1548599404,"201051344000646","174011545737251",0.00,-19.00,0,294.86,298.77,0.0,0.0,0.000,1186156.3,1186156.3,11763,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548599450,144498.00
01/27/2019 09:30,2,0.000,ALERT,211.70,296.96,60.017,1548599404,"201051344000867","174011545737251",0.00,-17.00,0,294.56,299.67,0.0,0.0,0.000,1188154.6,1188154.6,35629,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599452,144499.00
01/27/2019 09:30,2,0.000,ALERT,212.16,297.57,60.012,1548599404,"201051344000633","174011545737251",0.00,-19.00,0,293.96,299.07,0.0,0.0,0.000,1187092.7,1187092.7,35688,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548599454,144500.00
01/27/2019 09:30,2,0.000,ALERT,210.12,296.96,60.012,1548599404,"201051344000955","174011545737251",0.00,-18.00,0,295.16,298.77,0.0,0.0,0.000,1205212.1,1205212.1,11782,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599455,144501.00
01/27/2019 09:30,2,0.000,ALERT,211.25,296.66,60.022,1548599404,"201051344000648","174011545737251",0.00,-22.00,0,294.56,299.37,0.0,0.0,0.000,1195317.9,1195317.9,35583,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599457,144502.00
01/27/2019 09:30,2,0.000,ALERT,211.93,297.87,60.012,1548599404,"201051344000645","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1199615.3,1199615.3,35558,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599459,144503.00
01/27/2019 09:30,2,0.000,ALERT,211.48,298.17,59.975,1548599404,"201051344000569","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1217036.7,1217036.7,3803,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548599461,144504.00
01/27/2019 09:30,2,0.000,ALERT,211.93,297.26,59.959,1548599404,"179051228000119","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,3624.9,3624.9,3832,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548599463,144505.00
01/27/2019 09:45,2,0.000,ALERT,211.03,297.87,60.006,1548600304,"201051344000579","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1216416.5,1216416.5,3869,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600306,144506.00
01/27/2019 09:45,2,0.000,ALERT,210.35,295.76,60.017,1548600304,"201051344001025","174011545737251",0.00,-19.00,0,294.26,299.07,0.0,0.0,0.000,1201110.6,1201110.6,11793,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600308,144507.00
01/27/2019 09:45,2,0.000,ALERT,210.35,296.66,60.049,1548600304,"201051344001093","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1193428.7,1193428.7,11778,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548600310,144508.00
01/27/2019 09:45,2,0.000,ALERT,211.03,297.26,60.006,1548600304,"201051344000458","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1202717.0,1202717.0,3873,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600312,144509.00
01/27/2019 09:45,2,0.000,ALERT,210.35,296.96,60.001,1548600304,"201051344000890","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1197519.3,1197519.3,11763,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600313,144510.00
01/27/2019 09:45,2,0.000,ALERT,210.80,296.96,60.012,1548600304,"201051344000988","174011545737251",0.00,-18.00,0,292.76,299.07,0.0,0.0,0.000,937964.6,937964.6,3920,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548600315,144511.00
01/27/2019 09:45,2,0.000,ALERT,211.03,297.87,60.001,1548600304,"201051344000582","174011545737251",0.00,-21.00,0,296.06,299.37,0.0,0.0,0.000,1177451.8,1177451.8,11726,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600317,144512.00
01/27/2019 09:45,2,0.000,ALERT,211.03,297.87,60.006,1548600304,"201051344000868","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1189457.4,1189457.4,35612,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600319,144513.00
01/27/2019 09:45,2,0.000,ALERT,211.48,297.57,59.996,1548600304,"201051344000576","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1203144.9,1203144.9,8032,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600321,144514.00
01/27/2019 09:45,2,0.000,ALERT,211.03,297.26,60.028,1548600304,"201051344001158","174011545737251",0.00,-19.00,0,294.86,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3896,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600322,144515.00
01/27/2019 09:45,2,0.000,ALERT,210.57,296.36,60.001,1548600304,"201051344000917","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1194359.5,1194359.5,11712,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548600324,144516.00
01/27/2019 09:45,2,0.000,ALERT,210.80,296.36,59.990,1548600304,"201051344000417","174011545737251",0.00,-18.00,0,294.56,298.17,0.0,0.0,0.000,969154.2,969154.2,11817,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600326,144517.00
01/27/2019 09:45,2,0.000,ALERT,210.80,296.66,59.996,1548600304,"201051344000685","174011545737251",0.00,-18.00,0,294.86,298.47,0.0,0.0,0.000,1198596.6,1198596.6,11788,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600328,144518.00
01/27/2019 09:45,2,0.000,ALERT,210.57,296.06,60.006,1548600304,"201051344000651","174011545737251",0.00,-21.00,0,294.26,297.87,0.0,0.0,0.000,1192305.6,1192305.6,11781,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600330,144519.00
01/27/2019 09:45,2,0.000,ALERT,210.57,297.57,60.033,1548600304,"201051344000594","174011545737251",0.00,-19.00,0,294.86,299.67,0.0,0.0,0.000,1207131.6,1207131.6,35595,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600331,144520.00
01/27/2019 09:45,2,0.000,ALERT,211.03,297.26,59.990,1548600304,"201051344000469","174011545737251",0.00,-21.00,0,294.26,299.37,0.0,0.0,0.000,1191466.7,1191466.7,3885,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600333,144521.00
01/27/2019 09:45,2,0.000,ALERT,210.57,296.96,59.985,1548600304,"201051344000585","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11824,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600335,144522.00
01/27/2019 09:45,2,0.000,ALERT,211.48,297.26,59.996,1548600304,"201051344000853","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1207330.2,1207330.2,3843,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600337,144523.00
01/27/2019 09:45,2,0.000,ALERT,210.80,296.96,60.001,1548600304,"201051344001145","174011545737251",0.00,-18.00,0,295.46,299.07,0.0,0.0,0.000,1206049.8,1206049.8,11755,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600339,144524.00
01/27/2019 09:45,2,0.000,ALERT,210.35,296.66,60.017,1548600304,"201051344000438","174011545737251",0.00,-19.00,0,295.16,299.07,0.0,0.0,0.000,1199975.5,1199975.5,11789,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600341,144525.00
01/27/2019 09:45,2,0.000,ALERT,210.12,296.66,59.990,1548600304,"201051344001135","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1188139.0,1188139.0,11765,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548600343,144526.00
01/27/2019 09:45,2,0.000,ALERT,211.03,297.26,60.012,1548600304,"201051344000983","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1206862.6,1206862.6,3844,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600345,144527.00
01/27/2019 09:45,2,0.000,ALERT,210.57,296.06,60.043,1548600304,"201051344001203","174011545737251",0.00,-19.00,0,294.86,299.97,0.0,0.0,0.000,1197085.4,1197085.4,11793,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600346,144528.00
01/27/2019 09:45,2,0.000,ALERT,210.35,297.26,60.043,1548600304,"201051344001230","174011545737251",0.00,-18.00,0,295.46,299.07,0.0,0.0,0.000,1191531.4,1191531.4,11776,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600348,144529.00
01/27/2019 09:45,2,0.000,ALERT,210.35,296.66,60.006,1548600304,"201051344000646","174011545737251",0.00,-19.00,0,294.86,298.47,0.0,0.0,0.000,1186156.3,1186156.3,11765,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600350,144530.00
01/27/2019 09:45,2,0.000,ALERT,211.25,296.36,60.006,1548600304,"201051344000867","174011545737251",0.00,-17.00,0,294.26,299.37,0.0,0.0,0.000,1188154.6,1188154.6,35631,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548600352,144531.00
01/27/2019 09:45,2,0.000,ALERT,211.93,297.26,60.001,1548600304,"201051344000633","174011545737251",0.00,-19.00,0,293.66,299.07,0.0,0.0,0.000,1187092.7,1187092.7,35690,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548600354,144532.00
01/27/2019 09:45,2,0.000,ALERT,210.12,296.66,60.001,1548600304,"201051344000955","174011545737251",0.00,-18.00,0,295.16,298.47,0.0,0.0,0.000,1205212.1,1205212.1,11784,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600355,144533.00
01/27/2019 09:45,2,0.000,ALERT,211.03,296.36,60.001,1548600304,"201051344000648","174011545737251",0.00,-21.00,0,293.96,299.07,0.0,0.0,0.000,1195317.9,1195317.9,35585,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600357,144534.00
01/27/2019 09:45,2,0.000,ALERT,211.48,297.57,60.006,1548600304,"201051344000645","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1199615.3,1199615.3,35560,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548600359,144535.00
01/27/2019 09:45,2,0.000,ALERT,211.25,297.87,59.996,1548600304,"201051344000569","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1217036.7,1217036.7,3805,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548600361,144536.00
01/27/2019 09:45,2,0.000,ALERT,211.48,296.66,59.996,1548600304,"179051228000119","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,3624.9,3624.9,3834,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548600363,144537.00
01/27/2019 10:00,2,0.000,ALERT,211.70,298.77,60.022,1548601204,"201051344000579","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1216416.5,1216416.5,3871,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601206,144538.00
01/27/2019 10:00,2,0.000,ALERT,210.80,296.66,60.022,1548601204,"201051344001025","174011545737251",0.00,-19.00,0,293.96,299.07,0.0,0.0,0.000,1201110.6,1201110.6,11795,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601208,144539.00
01/27/2019 10:00,2,0.168,ALERT,210.80,297.26,60.038,1548601204,"201051344001093","174011545737251",31.91,-16.00,0,288.25,309.59,5.5,3.4,0.000,1193428.7,1193428.7,11780,0,0,0,L,1122011218,1,121.10,120.42,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1548601210,144540.00
01/27/2019 10:00,2,0.000,ALERT,211.48,298.17,60.033,1548601204,"201051344000458","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1202717.0,1202717.0,3875,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601212,144541.00
01/27/2019 10:00,2,0.000,ALERT,210.80,297.57,60.033,1548601204,"201051344000890","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1197519.3,1197519.3,11765,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601213,144542.00
01/27/2019 10:00,2,0.000,ALERT,211.25,297.57,60.038,1548601204,"201051344000988","174011545737251",0.00,-17.00,0,292.76,299.07,0.0,0.0,0.000,937964.6,937964.6,3922,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601215,144543.00
01/27/2019 10:00,2,0.000,ALERT,211.48,298.47,60.028,1548601204,"201051344000582","174011545737251",0.00,-21.00,0,295.76,299.97,0.0,0.0,0.000,1177451.8,1177451.8,11728,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601217,144544.00
01/27/2019 10:00,2,0.000,ALERT,211.48,298.77,60.038,1548601204,"201051344000868","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1189457.4,1189457.4,35614,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601219,144545.00
01/27/2019 10:00,2,0.000,ALERT,211.93,298.47,60.043,1548601204,"201051344000576","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,1203144.9,1203144.9,8034,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601221,144546.00
01/27/2019 10:00,2,0.000,ALERT,211.70,297.87,60.038,1548601204,"201051344001158","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3898,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601223,144547.00
01/27/2019 10:00,2,0.062,ALERT,211.03,296.96,60.043,1548601204,"201051344000917","174011545737251",33.10,-15.00,0,293.66,320.71,2.1,0.2,0.000,1194359.5,1194359.5,11714,0,0,0,L,1122011218,1,121.10,120.65,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1548601225,144548.00
01/27/2019 10:00,2,0.000,ALERT,211.25,296.66,60.043,1548601204,"201051344000417","174011545737251",0.00,-18.00,0,294.26,298.47,0.0,0.0,0.000,969154.2,969154.2,11819,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601226,144549.00
01/27/2019 10:00,2,0.000,ALERT,211.25,297.26,60.038,1548601204,"201051344000685","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1198596.6,1198596.6,11790,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601228,144550.00
01/27/2019 10:00,2,0.000,ALERT,211.03,296.96,60.049,1548601204,"201051344000651","174011545737251",0.00,-21.00,0,294.26,298.17,0.0,0.0,0.000,1192305.6,1192305.6,11783,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601230,144551.00
01/27/2019 10:00,2,0.000,ALERT,211.25,298.47,60.033,1548601204,"201051344000594","174011545737251",0.00,-19.00,0,295.16,299.67,0.0,0.0,0.000,1207131.6,1207131.6,35597,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601232,144552.00
01/27/2019 10:00,2,0.000,ALERT,211.70,298.17,60.033,1548601204,"201051344000469","174011545737251",0.00,-19.00,0,294.26,299.37,0.0,0.0,0.000,1191466.7,1191466.7,3887,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601234,144553.00
01/27/2019 10:00,2,0.000,ALERT,211.03,297.57,60.043,1548601204,"201051344000585","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11826,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601235,144554.00
01/27/2019 10:00,2,0.000,ALERT,212.16,297.87,60.033,1548601204,"201051344000853","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1207330.2,1207330.2,3845,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601237,144555.00
01/27/2019 10:00,2,0.053,ALERT,211.25,297.57,60.065,1548601204,"201051344001145","174011545737251",32.24,-17.00,0,281.64,330.63,1.7,0.0,0.000,1206049.8,1206049.8,11757,0,0,0,L,1122011218,1,121.33,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548601239,144556.00
01/27/2019 10:00,2,0.000,ALERT,211.03,297.26,60.043,1548601204,"201051344000438","174011545737251",0.00,-19.00,0,294.86,298.77,0.0,0.0,0.000,1199975.5,1199975.5,11791,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601241,144557.00
01/27/2019 10:00,2,0.000,ALERT,210.57,297.26,60.001,1548601204,"201051344001135","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1188139.0,1188139.0,11767,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601243,144558.00
01/27/2019 10:00,2,0.000,ALERT,211.48,298.17,60.043,1548601204,"201051344000983","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1206862.6,1206862.6,3846,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601245,144559.00
01/27/2019 10:00,2,0.000,ALERT,211.03,296.66,60.001,1548601204,"201051344001203","174011545737251",0.00,-19.00,0,294.56,299.97,0.0,0.0,0.000,1197085.4,1197085.4,11795,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601247,144560.00
01/27/2019 10:00,2,0.064,ALERT,210.80,297.57,60.043,1548601204,"201051344001230","174011545737251",32.60,-18.00,0,294.86,326.42,2.2,0.2,0.000,1191531.4,1191531.4,11778,0,0,0,L,1122011218,1,121.55,120.20,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1548601248,144561.00
01/27/2019 10:00,2,0.000,ALERT,210.57,297.26,60.043,1548601204,"201051344000646","174011545737251",0.00,-19.00,0,294.56,298.77,0.0,0.0,0.000,1186156.3,1186156.3,11767,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601250,144562.00
01/27/2019 10:00,2,0.000,ALERT,211.93,297.26,60.043,1548601204,"201051344000867","174011545737251",0.00,-17.00,0,294.26,299.67,0.0,0.0,0.000,1188154.6,1188154.6,35633,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601252,144563.00
01/27/2019 10:00,2,0.000,ALERT,212.38,298.17,60.065,1548601204,"201051344000633","174011545737251",0.00,-19.00,0,293.96,299.37,0.0,0.0,0.000,1187092.7,1187092.7,35692,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601254,144564.00
01/27/2019 10:00,2,0.000,ALERT,210.57,296.96,60.049,1548601204,"201051344000955","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1205212.1,1205212.1,11786,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601256,144565.00
01/27/2019 10:00,2,0.000,ALERT,211.48,297.26,60.043,1548601204,"201051344000648","174011545737251",0.00,-21.00,0,294.56,299.37,0.0,0.0,0.000,1195317.9,1195317.9,35587,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548601258,144566.00
01/27/2019 10:00,2,0.000,ALERT,211.93,298.17,60.075,1548601204,"201051344000645","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1199615.3,1199615.3,35562,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548601259,144567.00
01/27/2019 10:00,2,0.102,ALERT,211.70,298.47,60.012,1548601204,"201051344000569","174011545737251",34.01,-18.00,0,296.06,331.23,3.6,1.5,0.000,1217036.9,1217036.9,3807,0,0,0,L,1122011218,1,120.20,121.55,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548601261,144568.00
01/27/2019 10:00,2,0.000,ALERT,211.93,297.26,60.043,1548601204,"179051228000119","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,3624.9,3624.9,3836,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548601263,144569.00
01/27/2019 10:15,2,0.000,ALERT,211.70,298.77,60.033,1548602104,"201051344000579","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1216416.5,1216416.5,3873,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602106,144570.00
01/27/2019 10:15,2,0.000,ALERT,210.80,296.36,60.033,1548602104,"201051344001025","174011545737251",0.00,-18.00,0,294.86,299.67,0.0,0.0,0.000,1201110.6,1201110.6,11797,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548602108,144571.00
01/27/2019 10:15,2,0.000,ALERT,210.80,296.96,60.001,1548602104,"201051344001093","174011545737251",0.00,-15.00,0,288.55,307.78,0.0,0.0,0.000,1193429.0,1193429.0,11782,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1548602110,144572.00
01/27/2019 10:15,2,0.000,ALERT,211.48,298.17,60.038,1548602104,"201051344000458","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1202717.0,1202717.0,3877,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602112,144573.00
01/27/2019 10:15,2,0.000,ALERT,210.80,297.57,59.985,1548602104,"201051344000890","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1197519.3,1197519.3,11767,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548602113,144574.00
01/27/2019 10:15,2,0.000,ALERT,211.25,297.57,60.028,1548602104,"201051344000988","174011545737251",0.00,-17.00,0,293.36,299.97,0.0,0.0,0.000,937964.6,937964.6,3924,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602115,144575.00
01/27/2019 10:15,2,0.000,ALERT,211.48,298.17,60.043,1548602104,"201051344000582","174011545737251",0.00,-19.00,0,296.36,299.97,0.0,0.0,0.000,1177451.8,1177451.8,11730,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602117,144576.00
01/27/2019 10:15,2,0.000,ALERT,211.48,298.47,60.028,1548602104,"201051344000868","174011545737251",0.00,-18.00,0,296.36,300.87,0.0,0.0,0.000,1189457.4,1189457.4,35616,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602119,144577.00
01/27/2019 10:15,2,0.000,ALERT,211.93,298.47,60.017,1548602104,"201051344000576","174011545737251",0.00,-18.00,0,296.06,300.87,0.0,0.0,0.000,1203144.9,1203144.9,8036,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602121,144578.00
01/27/2019 10:15,2,0.000,ALERT,211.70,297.57,60.028,1548602104,"201051344001158","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1182624.2,1182624.2,3900,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602122,144579.00
01/27/2019 10:15,2,0.062,ALERT,211.03,296.36,60.012,1548602104,"201051344000917","174011545737251",32.10,-15.00,0,294.26,320.41,2.0,0.1,0.000,1194359.5,1194359.5,11716,0,0,0,L,1122011218,1,121.33,120.88,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548602124,144580.00
01/27/2019 10:15,2,0.000,ALERT,211.25,296.66,60.033,1548602104,"201051344000417","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,969154.2,969154.2,11821,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602126,144581.00
01/27/2019 10:15,2,0.000,ALERT,211.25,296.96,60.028,1548602104,"201051344000685","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1198596.6,1198596.6,11792,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548602128,144582.00
01/27/2019 10:15,2,0.000,ALERT,211.03,296.06,60.022,1548602104,"201051344000651","174011545737251",0.00,-21.00,0,294.86,298.47,0.0,0.0,0.000,1192305.6,1192305.6,11785,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602130,144583.00
01/27/2019 10:15,2,0.000,ALERT,211.25,298.47,59.996,1548602104,"201051344000594","174011545737251",0.00,-19.00,0,295.46,300.87,0.0,0.0,0.000,1207131.6,1207131.6,35599,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602132,144584.00
01/27/2019 10:15,2,0.000,ALERT,211.93,298.17,60.022,1548602104,"201051344000469","174011545737251",0.00,-19.00,0,295.16,300.27,0.0,0.0,0.000,1191466.7,1191466.7,3889,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602134,144585.00
01/27/2019 10:15,2,0.000,ALERT,211.25,297.26,60.006,1548602104,"201051344000585","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11828,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602135,144586.00
01/27/2019 10:15,2,0.000,ALERT,212.16,297.87,60.059,1548602104,"201051344000853","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1207330.2,1207330.2,3847,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602137,144587.00
01/27/2019 10:15,2,0.053,ALERT,211.25,297.26,60.054,1548602104,"201051344001145","174011545737251",31.51,-17.00,0,281.33,330.33,1.7,0.0,0.000,1206049.8,1206049.8,11759,0,0,0,L,1122011218,1,121.33,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548602139,144588.00
01/27/2019 10:15,2,0.000,ALERT,211.25,297.26,60.017,1548602104,"201051344000438","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1199975.5,1199975.5,11793,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548602141,144589.00
01/27/2019 10:15,2,0.000,ALERT,210.80,297.26,60.028,1548602104,"201051344001135","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1188139.0,1188139.0,11769,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602143,144590.00
01/27/2019 10:15,2,0.000,ALERT,211.48,297.57,60.017,1548602104,"201051344000983","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1206862.6,1206862.6,3848,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548602144,144591.00
01/27/2019 10:15,2,0.000,ALERT,211.03,296.66,60.012,1548602104,"201051344001203","174011545737251",0.00,-19.00,0,294.86,300.57,0.0,0.0,0.000,1197085.4,1197085.4,11797,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602146,144592.00
01/27/2019 10:15,2,0.064,ALERT,211.03,297.57,60.006,1548602104,"201051344001230","174011545737251",32.08,-18.00,0,295.76,321.61,2.1,0.2,0.000,1191531.5,1191531.5,11780,0,0,0,L,1122011218,1,121.55,120.20,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548602148,144593.00
01/27/2019 10:15,2,0.000,ALERT,210.80,297.26,60.022,1548602104,"201051344000646","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1186156.3,1186156.3,11769,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602150,144594.00
01/27/2019 10:15,2,0.000,ALERT,211.93,296.96,60.012,1548602104,"201051344000867","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1188154.6,1188154.6,35635,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602152,144595.00
01/27/2019 10:15,2,0.000,ALERT,212.38,297.57,60.028,1548602104,"201051344000633","174011545737251",0.00,-18.00,0,294.26,300.27,0.0,0.0,0.000,1187092.7,1187092.7,35694,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602154,144596.00
01/27/2019 10:15,2,0.000,ALERT,210.57,296.96,60.059,1548602104,"201051344000955","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1205212.1,1205212.1,11788,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602155,144597.00
01/27/2019 10:15,2,0.000,ALERT,211.70,296.96,60.028,1548602104,"201051344000648","174011545737251",0.00,-21.00,0,294.56,299.67,0.0,0.0,0.000,1195317.9,1195317.9,35589,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602157,144598.00
01/27/2019 10:15,2,0.000,ALERT,211.93,297.87,60.012,1548602104,"201051344000645","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1199615.3,1199615.3,35564,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548602159,144599.00
01/27/2019 10:15,2,0.102,ALERT,211.48,298.47,60.012,1548602104,"201051344000569","174011545737251",33.66,-17.00,0,296.06,331.83,3.5,1.5,0.000,1217037.2,1217037.2,3809,0,0,0,L,1122011218,1,119.97,121.55,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548602161,144600.00
01/27/2019 10:15,2,0.000,ALERT,212.16,297.57,60.017,1548602104,"179051228000119","174011545737251",0.00,-16.00,0,294.26,299.67,0.0,0.0,0.000,3624.9,3624.9,3838,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548602163,144601.00
01/27/2019 10:30,2,0.000,ALERT,211.48,298.47,60.043,1548603004,"201051344000579","174011545737251",0.00,-17.00,0,296.96,300.27,0.0,0.0,0.000,1216416.5,1216416.5,3875,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603006,144602.00
01/27/2019 10:30,2,0.000,ALERT,210.80,296.06,60.038,1548603004,"201051344001025","174011545737251",0.00,-18.00,0,294.56,301.17,0.0,0.0,0.000,1201110.6,1201110.6,11799,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603008,144603.00
01/27/2019 10:30,2,0.000,ALERT,210.80,296.96,60.033,1548603004,"201051344001093","174011545737251",0.00,-15.00,0,287.95,309.59,0.0,0.0,0.000,1193429.5,1193429.5,11784,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1548603010,144604.00
01/27/2019 10:30,2,0.000,ALERT,211.25,297.87,59.996,1548603004,"201051344000458","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1202717.0,1202717.0,3879,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603012,144605.00
01/27/2019 10:30,2,0.000,ALERT,210.80,297.57,60.043,1548603004,"201051344000890","174011545737251",0.00,-16.00,0,295.46,301.77,0.0,0.0,0.000,1197519.3,1197519.3,11769,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603014,144606.00
01/27/2019 10:30,2,0.000,ALERT,211.03,296.96,59.996,1548603004,"201051344000988","174011545737251",0.00,-17.00,0,293.36,299.07,0.0,0.0,0.000,937964.6,937964.6,3926,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603015,144607.00
01/27/2019 10:30,2,0.000,ALERT,211.25,298.17,60.028,1548603004,"201051344000582","174011545737251",0.00,-19.00,0,295.76,302.37,0.0,0.0,0.000,1177451.8,1177451.8,11732,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548603017,144608.00
01/27/2019 10:30,2,0.000,ALERT,211.25,298.47,60.028,1548603004,"201051344000868","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1189457.4,1189457.4,35618,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603019,144609.00
01/27/2019 10:30,2,0.000,ALERT,211.93,298.47,60.033,1548603004,"201051344000576","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1203144.9,1203144.9,8038,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603021,144610.00
01/27/2019 10:30,2,0.000,ALERT,211.70,297.87,60.038,1548603004,"201051344001158","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3902,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603023,144611.00
01/27/2019 10:30,2,0.062,ALERT,211.03,296.66,59.985,1548603004,"201051344000917","174011545737251",31.91,-15.00,0,293.36,320.41,2.0,0.0,0.000,1194359.5,1194359.5,11718,0,0,0,L,1122011218,1,121.10,120.65,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603025,144612.00
01/27/2019 10:30,2,0.000,ALERT,211.25,296.66,60.028,1548603004,"201051344000417","174011545737251",0.00,-17.00,0,294.56,300.87,0.0,0.0,0.000,969154.2,969154.2,11823,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548603026,144613.00
01/27/2019 10:30,2,0.000,ALERT,211.25,296.96,60.038,1548603004,"201051344000685","174011545737251",0.00,-17.00,0,294.56,301.47,0.0,0.0,0.000,1198596.6,1198596.6,11794,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603028,144614.00
01/27/2019 10:30,2,0.000,ALERT,211.03,296.36,60.043,1548603004,"201051344000651","174011545737251",0.00,-21.00,0,294.56,300.27,0.0,0.0,0.000,1192305.6,1192305.6,11787,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603030,144615.00
01/27/2019 10:30,2,0.000,ALERT,211.03,298.17,60.049,1548603004,"201051344000594","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1207131.6,1207131.6,35601,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548603032,144616.00
01/27/2019 10:30,2,0.000,ALERT,211.70,297.87,60.038,1548603004,"201051344000469","174011545737251",0.00,-19.00,0,294.86,299.37,0.0,0.0,0.000,1191466.7,1191466.7,3891,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603034,144617.00
