ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 10:30,2,0.000,ALERT,211.03,297.26,60.033,1548603004,"201051344000585","174011545737251",0.00,-16.00,0,294.86,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11830,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548603036,144618.00
01/27/2019 10:30,2,0.000,ALERT,211.93,297.57,59.996,1548603004,"201051344000853","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1207330.2,1207330.2,3849,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603037,144619.00
01/27/2019 10:30,2,0.061,ALERT,211.03,297.26,60.038,1548603004,"201051344001145","174011545737251",26.74,-17.00,0,280.73,331.83,1.6,0.0,0.000,1206049.8,1206049.8,11761,0,0,0,L,1122011218,1,121.33,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603039,144620.00
01/27/2019 10:30,2,0.000,ALERT,211.03,296.96,60.033,1548603004,"201051344000438","174011545737251",0.00,-18.00,0,295.46,301.17,0.0,0.0,0.000,1199975.5,1199975.5,11795,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603041,144621.00
01/27/2019 10:30,2,0.000,ALERT,210.57,297.26,60.043,1548603004,"201051344001135","174011545737251",0.00,-17.00,0,295.46,301.17,0.0,0.0,0.000,1188139.0,1188139.0,11771,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548603043,144622.00
01/27/2019 10:30,2,0.000,ALERT,211.25,297.57,60.038,1548603004,"201051344000983","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1206862.6,1206862.6,3850,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603045,144623.00
01/27/2019 10:30,2,0.000,ALERT,210.80,296.66,60.038,1548603004,"201051344001203","174011545737251",0.00,-18.00,0,294.86,301.77,0.0,0.0,0.000,1197085.4,1197085.4,11799,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548603046,144624.00
01/27/2019 10:30,2,0.066,ALERT,210.80,297.26,60.033,1548603004,"201051344001230","174011545737251",32.22,-17.00,0,295.46,326.72,2.2,0.2,0.000,1191531.5,1191531.5,11782,0,0,0,L,1122011218,1,121.33,119.97,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603048,144625.00
01/27/2019 10:30,2,0.000,ALERT,210.80,296.96,60.033,1548603004,"201051344000646","174011545737251",0.00,-18.00,0,294.86,301.17,0.0,0.0,0.000,1186156.3,1186156.3,11771,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603050,144626.00
01/27/2019 10:30,2,0.000,ALERT,211.48,296.66,60.043,1548603004,"201051344000867","174011545737251",0.00,-17.00,0,294.86,299.67,0.0,0.0,0.000,1188154.6,1188154.6,35637,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603052,144627.00
01/27/2019 10:30,2,0.000,ALERT,212.16,297.57,60.022,1548603004,"201051344000633","174011545737251",0.00,-18.00,0,294.26,299.07,0.0,0.0,0.000,1187092.7,1187092.7,35696,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603054,144628.00
01/27/2019 10:30,2,0.000,ALERT,210.57,296.96,60.049,1548603004,"201051344000955","174011545737251",0.00,-17.00,0,294.86,301.17,0.0,0.0,0.000,1205212.1,1205212.1,11790,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603055,144629.00
01/27/2019 10:30,2,0.000,ALERT,211.25,296.96,59.996,1548603004,"201051344000648","174011545737251",0.00,-21.00,0,294.56,299.37,0.0,0.0,0.000,1195317.9,1195317.9,35591,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603058,144630.00
01/27/2019 10:30,2,0.000,ALERT,211.70,297.57,59.990,1548603004,"201051344000645","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1199615.3,1199615.3,35566,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603059,144631.00
01/27/2019 10:30,2,0.100,ALERT,211.25,298.17,60.012,1548603004,"201051344000569","174011545737251",33.93,-18.00,0,296.06,333.63,3.5,1.5,0.000,1217037.6,1217037.6,3811,0,0,0,L,1122011218,1,119.75,121.55,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603061,144632.00
01/27/2019 10:30,2,0.000,ALERT,211.93,297.26,60.038,1548603004,"179051228000119","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,3624.9,3624.9,3840,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603063,144633.00
01/27/2019 10:45,2,0.000,ALERT,211.03,298.47,60.043,1548603904,"201051344000579","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1216416.5,1216416.5,3877,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603906,144634.00
01/27/2019 10:45,2,0.000,ALERT,210.57,296.36,60.043,1548603904,"201051344001025","174011545737251",0.00,-18.00,0,294.56,299.07,0.0,0.0,0.000,1201110.6,1201110.6,11801,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603908,144635.00
01/27/2019 10:45,2,0.166,ALERT,210.80,296.96,60.049,1548603904,"201051344001093","174011545737251",32.18,-15.00,0,287.65,319.81,5.5,3.4,0.000,1193430.0,1193430.0,11786,0,0,0,L,1122011218,1,120.88,120.42,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603910,144636.00
01/27/2019 10:45,2,0.000,ALERT,211.03,297.57,60.038,1548603904,"201051344000458","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1202717.0,1202717.0,3881,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603912,144637.00
01/27/2019 10:45,2,0.125,ALERT,210.57,297.57,60.043,1548603904,"201051344000890","174011545737251",33.26,-16.00,0,295.16,326.12,4.3,2.2,0.000,1197519.4,1197519.4,11771,0,0,0,L,1122011218,1,121.10,119.75,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1548603913,144638.00
01/27/2019 10:45,2,0.000,ALERT,210.80,297.26,60.054,1548603904,"201051344000988","174011545737251",0.00,-17.00,0,293.06,299.07,0.0,0.0,0.000,937964.6,937964.6,3928,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603915,144639.00
01/27/2019 10:45,2,0.000,ALERT,211.25,298.17,60.049,1548603904,"201051344000582","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1177451.8,1177451.8,11734,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548603917,144640.00
01/27/2019 10:45,2,0.000,ALERT,211.03,298.47,60.054,1548603904,"201051344000868","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1189457.4,1189457.4,35620,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603919,144641.00
01/27/2019 10:45,2,0.127,ALERT,211.70,298.47,60.038,1548603904,"201051344000576","174011545737251",32.32,-16.00,0,296.06,315.30,4.2,2.1,0.000,1203144.9,1203144.9,8040,0,0,0,L,1122011218,1,120.42,121.33,0100,-22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1548603921,144642.00
01/27/2019 10:45,2,0.000,ALERT,211.25,297.87,60.049,1548603904,"201051344001158","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3904,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603922,144643.00
01/27/2019 10:45,2,0.062,ALERT,211.03,296.96,60.049,1548603904,"201051344000917","174011545737251",33.38,-14.00,0,293.66,327.62,2.2,0.2,0.000,1194359.6,1194359.6,11720,0,0,0,L,1122011218,1,121.10,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603924,144644.00
01/27/2019 10:45,2,0.000,ALERT,211.03,296.66,60.065,1548603904,"201051344000417","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,969154.2,969154.2,11825,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603926,144645.00
01/27/2019 10:45,2,0.000,ALERT,211.25,297.26,60.033,1548603904,"201051344000685","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1198596.6,1198596.6,11796,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603928,144646.00
01/27/2019 10:45,2,0.000,ALERT,210.80,296.36,60.059,1548603904,"201051344000651","174011545737251",0.00,-19.00,0,294.26,298.17,0.0,0.0,0.000,1192305.6,1192305.6,11789,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603930,144647.00
01/27/2019 10:45,2,0.000,ALERT,210.57,297.87,60.001,1548603904,"201051344000594","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1207131.6,1207131.6,35603,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603932,144648.00
01/27/2019 10:45,2,0.000,ALERT,211.25,298.17,60.033,1548603904,"201051344000469","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,1191466.7,1191466.7,3893,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603933,144649.00
01/27/2019 10:45,2,0.000,ALERT,210.80,297.26,60.028,1548603904,"201051344000585","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11832,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603935,144650.00
01/27/2019 10:45,2,0.076,ALERT,211.70,297.87,60.022,1548603904,"201051344000853","174011545737251",33.77,-17.00,0,295.76,331.23,2.6,0.6,0.000,1207330.2,1207330.2,3851,0,0,0,L,1122011218,1,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1548603937,144651.00
01/27/2019 10:45,2,0.055,ALERT,211.03,297.26,60.033,1548603904,"201051344001145","174011545737251",32.98,-16.00,0,280.73,338.44,1.9,0.0,0.000,1206049.8,1206049.8,11763,0,0,0,L,1122011218,1,121.10,120.42,0100,-17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603939,144652.00
01/27/2019 10:45,2,0.000,ALERT,210.80,296.96,59.985,1548603904,"201051344000438","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1199975.5,1199975.5,11797,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603941,144653.00
01/27/2019 10:45,2,0.000,ALERT,210.35,297.26,60.033,1548603904,"201051344001135","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1188139.0,1188139.0,11773,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548603943,144654.00
01/27/2019 10:45,2,0.045,ALERT,211.03,297.87,60.028,1548603904,"201051344000983","174011545737251",33.00,-16.00,0,295.46,326.42,1.6,0.0,0.000,1206862.6,1206862.6,3852,0,0,0,L,1122011218,1,120.20,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1548603945,144655.00
01/27/2019 10:45,2,0.000,ALERT,210.57,296.66,60.054,1548603904,"201051344001203","174011545737251",0.00,-18.00,0,294.86,299.97,0.0,0.0,0.000,1197085.4,1197085.4,11801,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603947,144656.00
01/27/2019 10:45,2,0.064,ALERT,210.57,297.57,60.028,1548603904,"201051344001230","174011545737251",33.36,-16.00,0,293.66,328.82,2.2,0.2,0.000,1191531.5,1191531.5,11784,0,0,0,L,1122011218,1,121.10,119.97,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603948,144657.00
01/27/2019 10:45,2,0.039,ALERT,210.35,296.96,60.043,1548603904,"201051344000646","174011545737251",32.03,-18.00,0,294.56,317.40,1.3,0.0,0.000,1186156.3,1186156.3,11773,0,0,0,L,1122011218,1,121.33,120.20,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1548603950,144658.00
01/27/2019 10:45,2,0.000,ALERT,211.48,296.96,60.033,1548603904,"201051344000867","174011545737251",0.00,-16.00,0,294.56,299.67,0.0,0.0,0.000,1188154.6,1188154.6,35639,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548603952,144659.00
01/27/2019 10:45,2,0.000,ALERT,211.93,297.87,60.028,1548603904,"201051344000633","174011545737251",0.00,-18.00,0,294.26,299.07,0.0,0.0,0.000,1187092.7,1187092.7,35698,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603954,144660.00
01/27/2019 10:45,2,0.000,ALERT,210.35,296.96,60.033,1548603904,"201051344000955","174011545737251",0.00,-17.00,0,294.86,298.47,0.0,0.0,0.000,1205212.1,1205212.1,11792,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603956,144661.00
01/27/2019 10:45,2,0.000,ALERT,211.03,296.96,60.022,1548603904,"201051344000648","174011545737251",0.00,-19.00,0,294.86,299.37,0.0,0.0,0.000,1195317.9,1195317.9,35593,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603957,144662.00
01/27/2019 10:45,2,0.000,ALERT,211.48,297.87,60.038,1548603904,"201051344000645","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1199615.3,1199615.3,35568,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548603959,144663.00
01/27/2019 10:45,2,0.172,ALERT,211.03,298.47,60.059,1548603904,"201051344000569","174011545737251",14.97,-17.00,0,294.26,335.14,2.6,0.6,0.000,1217037.9,1217037.9,3813,0,0,0,L,1122011218,1,119.75,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603961,144664.00
01/27/2019 10:45,2,0.154,ALERT,211.70,297.26,60.028,1548603904,"179051228000119","174011545737251",32.98,-15.00,0,293.96,325.52,5.2,3.1,0.000,3625.1,3625.1,3842,0,0,0,L,46974696,1,120.42,122.23,0000,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548603963,144665.00
01/27/2019 11:00,2,0.100,ALERT,211.48,299.07,60.022,1548604804,"201051344000579","174011545737251",33.04,-16.00,0,296.36,321.61,3.4,1.3,0.000,1216416.5,1216416.5,3879,0,0,0,L,1122011218,1,120.20,121.10,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548604806,144666.00
01/27/2019 11:00,2,0.000,ALERT,210.57,296.36,60.017,1548604804,"201051344001025","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1201110.6,1201110.6,11803,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604807,144667.00
01/27/2019 11:00,2,0.164,ALERT,210.80,299.67,59.985,1548604804,"201051344001093","174011545737251",32.66,-14.00,0,286.74,327.62,5.5,3.4,0.000,1193430.8,1193430.8,11788,0,0,0,L,1122011218,1,121.10,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548604809,144668.00
01/27/2019 11:00,2,0.000,ALERT,211.25,298.47,60.043,1548604804,"201051344000458","174011545737251",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,1202717.0,1202717.0,3883,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604811,144669.00
01/27/2019 11:00,2,0.125,ALERT,210.57,297.57,60.012,1548604804,"201051344000890","174011545737251",33.56,-15.00,0,295.46,327.32,4.3,2.2,0.000,1197519.9,1197519.9,11773,0,0,0,L,1122011218,1,121.33,119.75,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548604813,144670.00
01/27/2019 11:00,2,0.000,ALERT,211.03,298.17,60.028,1548604804,"201051344000988","174011545737251",0.00,-16.00,0,293.06,299.37,0.0,0.0,0.000,937964.6,937964.6,3930,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548604815,144671.00
01/27/2019 11:00,2,0.000,ALERT,211.25,298.47,60.022,1548604804,"201051344000582","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1177451.8,1177451.8,11736,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604817,144672.00
01/27/2019 11:00,2,0.064,ALERT,211.25,298.47,60.017,1548604804,"201051344000868","174011545737251",33.08,-18.00,0,296.36,324.62,2.2,0.2,0.000,1189457.4,1189457.4,35622,0,0,0,L,1122011218,1,120.20,121.55,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1548604818,144673.00
01/27/2019 11:00,2,0.127,ALERT,211.93,298.77,59.975,1548604804,"201051344000576","174011545737251",32.84,-17.00,0,295.76,318.30,4.2,2.2,0.000,1203145.5,1203145.5,8042,0,0,0,L,1122011218,1,120.42,121.33,0100,-22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548604820,144674.00
01/27/2019 11:00,2,0.000,ALERT,211.48,298.47,60.022,1548604804,"201051344001158","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3906,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604822,144675.00
01/27/2019 11:00,2,0.062,ALERT,211.03,296.66,60.012,1548604804,"201051344000917","174011545737251",33.70,-14.00,0,292.76,327.62,2.2,0.2,0.000,1194359.6,1194359.6,11722,0,0,0,L,1122011218,1,121.10,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548604824,144676.00
01/27/2019 11:00,2,0.168,ALERT,211.25,296.66,60.017,1548604804,"201051344000417","174011545737251",32.70,-15.00,0,294.86,315.90,5.6,3.5,0.000,969154.3,969154.3,11827,0,0,0,L,1122011218,1,121.10,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1548604826,144677.00
01/27/2019 11:00,2,0.000,ALERT,211.25,296.96,60.049,1548604804,"201051344000685","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1198596.6,1198596.6,11798,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604827,144678.00
01/27/2019 11:00,2,0.000,ALERT,211.03,296.66,60.028,1548604804,"201051344000651","174011545737251",0.00,-19.00,0,294.56,298.17,0.0,0.0,0.000,1192305.6,1192305.6,11791,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604829,144679.00
01/27/2019 11:00,2,0.096,ALERT,211.03,298.77,60.022,1548604804,"201051344000594","174011545737251",32.72,-18.00,0,293.96,324.92,3.2,1.2,0.000,1207131.6,1207131.6,35605,0,0,0,L,1122011218,1,120.20,121.10,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1548604831,144680.00
01/27/2019 11:00,2,0.119,ALERT,211.48,298.17,60.006,1548604804,"201051344000469","174011545737251",32.18,-18.00,0,294.86,316.20,3.9,1.9,0.000,1191466.7,1191466.7,3895,0,0,0,L,1122011218,1,119.75,121.78,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1548604833,144681.00
01/27/2019 11:00,2,0.000,ALERT,211.03,297.57,60.022,1548604804,"201051344000585","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11834,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604835,144682.00
01/27/2019 11:00,2,0.072,ALERT,211.93,298.17,60.012,1548604804,"201051344000853","174011545737251",34.03,-17.00,0,295.46,332.73,2.5,0.5,0.000,1207330.3,1207330.3,3853,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548604837,144683.00
01/27/2019 11:00,2,0.053,ALERT,211.03,297.26,60.017,1548604804,"201051344001145","174011545737251",33.26,-16.00,0,280.13,338.74,1.8,0.0,0.000,1206049.8,1206049.8,11765,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548604838,144684.00
01/27/2019 11:00,2,0.000,ALERT,211.03,297.26,60.006,1548604804,"201051344000438","174011545737251",0.00,-17.00,0,295.46,299.07,0.0,0.0,0.000,1199975.5,1199975.5,11799,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604840,144685.00
01/27/2019 11:00,2,0.000,ALERT,210.57,297.26,60.012,1548604804,"201051344001135","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1188139.0,1188139.0,11775,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548604842,144686.00
01/27/2019 11:00,2,0.047,ALERT,211.48,301.17,60.017,1548604804,"201051344000983","174011545737251",33.28,-16.00,0,295.76,326.72,1.6,0.0,0.000,1206862.6,1206862.6,3854,0,0,0,L,1122011218,1,120.42,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548604844,144687.00
01/27/2019 11:00,2,0.000,ALERT,210.80,296.66,60.012,1548604804,"201051344001203","174011545737251",0.00,-17.00,0,294.86,300.27,0.0,0.0,0.000,1197085.4,1197085.4,11803,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604846,144688.00
01/27/2019 11:00,2,0.148,ALERT,210.80,297.57,60.017,1548604804,"201051344001230","174011545737251",13.92,-16.00,0,292.46,330.03,2.1,0.1,0.000,1191531.6,1191531.6,11786,0,0,0,L,1122011218,1,121.33,119.97,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1548604848,144689.00
01/27/2019 11:00,2,0.041,ALERT,210.57,297.57,60.012,1548604804,"201051344000646","174011545737251",32.32,-17.00,0,294.56,319.21,1.4,0.0,0.000,1186156.3,1186156.3,11775,0,0,0,L,1122011218,1,121.33,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548604849,144690.00
01/27/2019 11:00,2,0.000,ALERT,211.70,297.57,59.980,1548604804,"201051344000867","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1188154.6,1188154.6,35641,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548604851,144691.00
01/27/2019 11:00,2,0.000,ALERT,212.16,298.17,60.001,1548604804,"201051344000633","174011545737251",0.00,-17.00,0,293.96,299.37,0.0,0.0,0.000,1187092.7,1187092.7,35700,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604853,144692.00
01/27/2019 11:00,2,0.000,ALERT,210.57,297.26,60.049,1548604804,"201051344000955","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1205212.1,1205212.1,11794,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548604855,144693.00
01/27/2019 11:00,2,0.000,ALERT,211.48,297.26,60.022,1548604804,"201051344000648","174011545737251",0.00,-19.00,0,294.56,299.37,0.0,0.0,0.000,1195317.9,1195317.9,35595,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548604857,144694.00
01/27/2019 11:00,2,0.064,ALERT,211.70,298.17,60.017,1548604804,"201051344000645","174011545737251",33.34,-16.00,0,295.76,331.23,2.2,0.2,0.000,1199615.3,1199615.3,35570,0,0,0,L,1122011218,1,120.65,121.55,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1548604859,144695.00
01/27/2019 11:00,2,0.178,ALERT,211.48,298.77,59.969,1548604804,"201051344000569","174011545737251",18.07,-17.00,0,293.96,335.14,3.2,1.2,0.000,1217038.2,1217038.2,3815,0,0,0,L,1122011218,1,119.97,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1548604860,144696.00
01/27/2019 11:00,2,0.150,ALERT,211.93,297.57,60.012,1548604804,"179051228000119","174011545737251",33.36,-15.00,0,294.26,331.53,5.2,3.1,0.000,3625.8,3625.8,3844,0,0,0,L,46974696,1,120.42,122.23,0000,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548604862,144697.00
01/27/2019 11:15,2,0.100,ALERT,211.03,298.47,60.038,1548605704,"201051344000579","174011545737251",32.88,-16.00,0,297.26,327.92,3.4,1.3,0.000,1216416.9,1216416.9,3881,0,0,0,L,1122011218,1,120.20,121.10,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605706,144698.00
01/27/2019 11:15,2,0.084,ALERT,210.35,295.76,60.006,1548605704,"201051344001025","174011545737251",31.91,-16.00,0,288.55,333.33,2.8,0.8,0.000,1201110.7,1201110.7,11805,0,0,0,L,1122011218,1,120.65,120.42,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1548605707,144699.00
01/27/2019 11:15,2,0.164,ALERT,210.35,296.66,60.022,1548605704,"201051344001093","174011545737251",32.62,-14.00,0,287.35,355.28,5.5,3.3,0.000,1193431.7,1193431.7,11790,0,0,0,L,1122011218,1,120.88,120.20,0100,-17,0,0,0,0,0,0,84,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605709,144700.00
01/27/2019 11:15,2,0.121,ALERT,211.03,298.47,60.033,1548605704,"201051344000458","174011545737251",32.98,-14.00,0,296.66,325.22,4.1,2.0,0.000,1202717.4,1202717.4,3885,0,0,0,L,1122011218,1,120.42,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1548605711,144701.00
01/27/2019 11:15,2,0.125,ALERT,210.57,297.26,60.038,1548605704,"201051344000890","174011545737251",33.48,-14.00,0,295.76,344.15,4.3,2.2,0.000,1197520.5,1197520.5,11775,0,0,0,L,1122011218,1,121.10,119.97,0100,-15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605713,144702.00
01/27/2019 11:15,2,0.080,ALERT,210.80,297.87,60.038,1548605704,"201051344000988","174011545737251",31.87,-16.00,0,293.66,326.42,2.6,0.6,0.000,937964.6,937964.6,3932,0,0,0,L,1122011218,1,119.97,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1548605715,144703.00
01/27/2019 11:15,2,0.100,ALERT,211.25,297.87,60.033,1548605704,"201051344000582","174011545737251",32.56,-17.00,0,296.36,321.91,3.3,1.3,0.000,1177452.1,1177452.1,11738,0,0,0,L,1122011218,1,121.10,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1548605717,144704.00
01/27/2019 11:15,2,0.064,ALERT,211.03,298.47,60.049,1548605704,"201051344000868","174011545737251",33.12,-16.00,0,296.66,330.93,2.2,0.2,0.000,1189457.5,1189457.5,35624,0,0,0,L,1122011218,1,120.20,121.55,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605718,144705.00
01/27/2019 11:15,2,0.125,ALERT,211.70,298.77,60.022,1548605704,"201051344000576","174011545737251",32.86,-16.00,0,296.36,324.62,4.2,2.1,0.000,1203146.1,1203146.1,8044,0,0,0,L,1122011218,1,120.42,121.33,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605720,144706.00
01/27/2019 11:15,2,0.000,ALERT,211.48,298.17,60.022,1548605704,"201051344001158","174011545737251",0.00,-17.00,0,295.76,323.41,0.0,0.0,0.000,1182624.2,1182624.2,3908,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1548605722,144707.00
01/27/2019 11:15,2,0.062,ALERT,210.80,296.36,59.990,1548605704,"201051344000917","174011545737251",33.72,-13.00,0,293.96,345.36,2.1,0.2,0.000,1194359.8,1194359.8,11724,0,0,0,L,1122011218,1,120.88,120.65,0100,-17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1548605724,144708.00
01/27/2019 11:15,2,0.168,ALERT,211.03,296.36,60.028,1548605704,"201051344000417","174011545737251",32.82,-15.00,0,294.86,333.93,5.7,3.5,0.000,969155.2,969155.2,11829,0,0,0,L,1122011218,1,120.88,120.42,0100,-17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605726,144709.00
01/27/2019 11:15,2,0.102,ALERT,211.03,296.96,60.012,1548605704,"201051344000685","174011545737251",31.57,-15.00,0,288.25,331.53,3.3,1.3,0.000,1198596.8,1198596.8,11800,0,0,0,L,1122011218,1,121.78,120.42,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1548605728,144710.00
01/27/2019 11:15,2,0.111,ALERT,210.80,296.36,60.028,1548605704,"201051344000651","174011545737251",32.01,-18.00,0,293.66,322.21,3.7,1.6,0.000,1192305.9,1192305.9,11793,0,0,0,L,1122011218,1,121.55,120.20,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1548605730,144711.00
01/27/2019 11:15,2,0.098,ALERT,210.80,298.47,60.017,1548605704,"201051344000594","174011545737251",32.86,-17.00,0,291.85,344.45,3.3,1.2,0.000,1207132.0,1207132.0,35607,0,0,0,L,1122011218,1,119.97,120.88,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605732,144712.00
01/27/2019 11:15,2,0.119,ALERT,211.25,299.67,60.017,1548605704,"201051344000469","174011545737251",32.58,-18.00,0,295.46,326.72,4.0,1.9,0.000,1191467.2,1191467.2,3897,0,0,0,L,1122011218,1,119.75,121.78,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605733,144713.00
01/27/2019 11:15,2,0.051,ALERT,211.03,296.96,60.028,1548605704,"201051344000585","174011545737251",31.83,-15.00,0,288.55,332.43,1.7,0.0,0.000,1206996.1,1206996.1,11836,0,0,0,L,1122011218,1,120.65,120.65,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1548605735,144714.00
01/27/2019 11:15,2,0.080,ALERT,211.70,311.09,60.022,1548605704,"201051344000853","174011545737251",31.99,-16.00,0,294.86,341.45,2.4,0.4,0.000,1207330.6,1207330.6,3855,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,10,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1548605737,144715.00
01/27/2019 11:15,2,0.053,ALERT,211.03,297.26,60.065,1548605704,"201051344001145","174011545737251",33.48,-15.00,0,280.43,377.22,1.9,0.0,0.000,1206049.8,1206049.8,11767,0,0,0,L,1122011218,1,121.10,120.42,0100,-15,0,0,0,0,0,0,101,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605739,144716.00
01/27/2019 11:15,2,0.117,ALERT,210.80,296.66,60.028,1548605704,"201051344000438","174011545737251",31.87,-15.00,0,290.35,331.23,3.8,1.8,0.000,1199975.8,1199975.8,11801,0,0,0,L,1122011218,1,121.33,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1548605741,144717.00
01/27/2019 11:15,2,0.043,ALERT,210.35,296.66,60.033,1548605704,"201051344001135","174011545737251",32.86,-15.00,0,295.76,326.72,1.5,0.0,0.000,1188139.1,1188139.1,11777,0,0,0,L,1122011218,1,120.88,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1548605743,144718.00
01/27/2019 11:15,2,0.047,ALERT,211.25,298.17,60.017,1548605704,"201051344000983","174011545737251",33.70,-16.00,0,296.66,341.75,1.6,0.0,0.000,1206862.7,1206862.7,3856,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1548605744,144719.00
01/27/2019 11:15,2,0.074,ALERT,210.57,296.36,60.022,1548605704,"201051344001203","174011545737251",31.17,-17.00,0,293.66,331.23,2.4,0.4,0.000,1197085.5,1197085.5,11805,0,0,0,L,1122011218,1,121.33,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1548605746,144720.00
01/27/2019 11:15,2,0.152,ALERT,210.80,297.26,60.022,1548605704,"201051344001230","174011545737251",17.24,-15.00,0,293.36,354.07,2.7,0.7,0.000,1191531.9,1191531.9,11788,0,0,0,L,1122011218,1,121.33,120.20,0002,-18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1548605748,144721.00
01/27/2019 11:15,2,0.041,ALERT,210.57,296.96,60.017,1548605704,"201051344000646","174011545737251",32.74,-16.00,0,294.86,335.14,1.4,0.0,0.000,1186156.4,1186156.4,11777,0,0,0,L,1122011218,1,121.33,120.42,0100,-17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605750,144722.00
01/27/2019 11:15,2,0.074,ALERT,211.48,297.26,59.969,1548605704,"201051344000867","174011545737251",31.27,-16.00,0,290.35,352.27,2.4,0.4,0.000,1188154.6,1188154.6,35643,0,0,0,L,1122011218,1,120.65,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1548605752,144723.00
01/27/2019 11:15,2,0.000,ALERT,211.93,297.87,60.022,1548605704,"201051344000633","174011545737251",0.00,-17.00,0,294.86,331.53,0.0,0.0,0.000,1187092.8,1187092.8,35702,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1548605753,144724.00
01/27/2019 11:15,2,0.105,ALERT,210.35,296.96,60.017,1548605704,"201051344000955","174011545737251",32.08,-15.00,0,288.55,332.73,3.5,1.4,0.000,1205212.4,1205212.4,11796,0,0,0,L,1122011218,1,120.42,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1548605755,144725.00
01/27/2019 11:15,2,0.111,ALERT,211.48,297.26,60.017,1548605704,"201051344000648","174011545737251",33.22,-19.00,0,295.46,330.03,3.8,1.7,0.000,1195318.3,1195318.3,35597,0,0,0,L,1122011218,1,119.97,121.55,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1548605757,144726.00
01/27/2019 11:15,2,0.064,ALERT,211.70,298.17,60.012,1548605704,"201051344000645","174011545737251",33.64,-16.00,0,296.36,342.65,2.2,0.2,0.000,1199615.5,1199615.5,35572,0,0,0,L,1122011218,1,120.65,121.55,0100,-20,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605759,144727.00
01/27/2019 11:15,2,0.184,ALERT,211.48,299.07,60.022,1548605704,"201051344000569","174011545737251",20.12,-16.00,0,296.96,361.89,3.8,1.7,0.000,1217038.8,1217038.8,3817,0,0,0,L,1122011218,1,119.97,121.55,0002,-18,0,0,0,0,0,0,15,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548605761,144728.00
01/27/2019 11:15,2,0.150,ALERT,211.70,297.87,60.012,1548605704,"179051228000119","174011545737251",33.70,-14.00,0,293.66,340.85,5.2,3.1,0.000,3626.7,3626.7,3846,0,0,0,L,46974696,1,120.65,122.01,0000,-18,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548605763,144729.00
01/27/2019 11:30,2,0.182,ALERT,211.48,299.07,60.017,1548606604,"201051344000579","174011545737251",15.37,-15.00,0,296.96,327.92,2.8,0.8,0.000,1216417.2,1216417.2,3883,0,0,0,L,1122011218,1,120.42,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606606,144730.00
01/27/2019 11:30,2,0.084,ALERT,210.57,296.36,60.017,1548606604,"201051344001025","174011545737251",32.78,-16.00,0,287.95,320.41,2.9,0.8,0.000,1201110.9,1201110.9,11807,0,0,0,L,1122011218,1,120.65,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606608,144731.00
01/27/2019 11:30,2,0.162,ALERT,210.57,296.96,60.017,1548606604,"201051344001093","174011545737251",33.75,-13.00,0,288.55,332.13,5.5,3.4,0.000,1193432.5,1193432.5,11792,0,0,0,L,1122011218,1,120.88,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606610,144732.00
01/27/2019 11:30,2,0.121,ALERT,211.25,298.47,60.017,1548606604,"201051344000458","174011545737251",33.93,-13.00,0,296.36,325.52,4.2,2.1,0.000,1202717.9,1202717.9,3887,0,0,0,L,1122011218,1,120.42,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606612,144733.00
01/27/2019 11:30,2,0.191,ALERT,210.35,297.26,60.022,1548606604,"201051344000890","174011545737251",19.26,-14.00,0,295.16,326.12,3.8,1.7,0.000,1197521.0,1197521.0,11777,0,0,0,L,1122011218,1,121.10,119.75,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606614,144734.00
01/27/2019 11:30,2,0.082,ALERT,211.03,298.17,60.017,1548606604,"201051344000988","174011545737251",32.90,-16.00,0,293.36,315.90,2.8,0.8,0.000,937964.8,937964.8,3934,0,0,0,L,1122011218,1,119.97,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606615,144735.00
01/27/2019 11:30,2,0.178,ALERT,211.03,297.87,60.006,1548606604,"201051344000582","174011545737251",15.25,-17.00,0,295.76,321.01,2.8,0.7,0.000,1177452.4,1177452.4,11740,0,0,0,L,1122011218,1,121.10,120.42,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606617,144736.00
01/27/2019 11:30,2,0.064,ALERT,211.25,298.77,59.969,1548606604,"201051344000868","174011545737251",34.17,-16.00,0,296.36,331.53,2.3,0.3,0.000,1189457.5,1189457.5,35626,0,0,0,L,1122011218,1,120.20,121.55,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606619,144737.00
01/27/2019 11:30,2,0.207,ALERT,211.70,298.77,60.017,1548606604,"201051344000576","174011545737251",19.16,-18.00,0,296.36,320.11,4.0,2.0,0.000,1203146.5,1203146.5,8046,0,0,0,L,1122011218,1,120.42,121.33,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606621,144738.00
01/27/2019 11:30,2,0.045,ALERT,211.48,298.17,60.022,1548606604,"201051344001158","174011545737251",32.03,-17.00,0,295.76,309.89,1.5,0.0,0.000,1182624.2,1182624.2,3910,0,0,0,L,1122011218,1,120.20,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1548606623,144739.00
01/27/2019 11:30,2,0.160,ALERT,210.80,296.36,60.022,1548606604,"201051344000917","174011545737251",20.16,-13.00,0,293.36,327.92,3.3,1.3,0.000,1194359.8,1194359.8,11726,0,0,0,L,1122011218,1,120.88,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606625,144740.00
01/27/2019 11:30,2,0.244,ALERT,210.80,296.66,60.017,1548606604,"201051344000417","174011545737251",18.53,-12.00,0,294.26,319.81,4.6,2.5,0.000,969156.0,969156.0,11831,0,0,0,L,1122011218,1,120.88,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606627,144741.00
01/27/2019 11:30,2,0.102,ALERT,210.80,296.96,59.975,1548606604,"201051344000685","174011545737251",32.68,-15.00,0,287.95,319.21,3.4,1.4,0.000,1198597.0,1198597.0,11802,0,0,0,L,1122011218,1,121.78,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606628,144742.00
01/27/2019 11:30,2,0.127,ALERT,210.57,314.10,60.022,1548606604,"201051344000651","174011545737251",29.42,-17.00,0,293.06,324.02,3.6,1.5,0.000,1192306.3,1192306.3,11795,0,0,0,L,1122011218,1,121.33,119.97,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606630,144743.00
01/27/2019 11:30,2,0.098,ALERT,210.80,298.47,60.022,1548606604,"201051344000594","174011545737251",33.85,-16.00,0,290.05,332.13,3.4,1.4,0.000,1207132.2,1207132.2,35609,0,0,0,L,1122011218,1,120.20,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606632,144744.00
01/27/2019 11:30,2,0.117,ALERT,211.25,298.17,60.065,1548606604,"201051344000469","174011545737251",33.60,-17.00,0,295.16,326.42,4.0,2.0,0.000,1191467.7,1191467.7,3899,0,0,0,L,1122011218,1,119.97,121.78,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606634,144745.00
01/27/2019 11:30,2,0.049,ALERT,210.80,297.26,59.985,1548606604,"201051344000585","174011545737251",32.58,-14.00,0,287.95,320.11,1.7,0.0,0.000,1206996.1,1206996.1,11838,0,0,0,L,1122011218,1,120.65,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606636,144746.00
01/27/2019 11:30,2,0.164,ALERT,211.70,297.87,60.017,1548606604,"201051344000853","174011545737251",19.14,-16.00,0,296.06,330.93,3.2,1.1,0.000,1207330.7,1207330.7,3857,0,0,0,L,1122011218,1,120.88,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606637,144747.00
01/27/2019 11:30,2,0.053,ALERT,210.80,296.96,60.022,1548606604,"201051344001145","174011545737251",34.37,-14.00,0,285.54,361.29,1.9,0.0,0.000,1206049.8,1206049.8,11769,0,0,0,L,1122011218,1,121.10,120.42,0002,-15,0,0,0,0,0,0,23,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606639,144748.00
01/27/2019 11:30,2,0.115,ALERT,210.57,296.96,60.012,1548606604,"201051344000438","174011545737251",32.92,-16.00,0,289.45,325.82,3.9,1.8,0.000,1199976.1,1199976.1,11803,0,0,0,L,1122011218,1,121.33,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606641,144749.00
01/27/2019 11:30,2,0.045,ALERT,210.12,296.66,60.012,1548606604,"201051344001135","174011545737251",33.62,-15.00,0,294.86,326.12,1.6,0.0,0.000,1188139.1,1188139.1,11779,0,0,0,L,1122011218,1,120.65,119.97,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606643,144750.00
01/27/2019 11:30,2,0.135,ALERT,211.25,298.17,59.964,1548606604,"201051344000983","174011545737251",20.81,-16.00,0,296.06,325.52,2.9,0.8,0.000,1206862.8,1206862.8,3858,0,0,0,L,1122011218,1,120.42,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606645,144751.00
01/27/2019 11:30,2,0.072,ALERT,210.57,296.66,60.012,1548606604,"201051344001203","174011545737251",32.32,-17.00,0,293.36,320.11,2.4,0.4,0.000,1197085.5,1197085.5,11807,0,0,0,L,1122011218,1,121.55,119.97,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606647,144752.00
01/27/2019 11:30,2,0.174,ALERT,210.57,297.57,60.006,1548606604,"201051344001230","174011545737251",21.25,-15.00,0,295.16,316.50,3.8,1.7,0.000,1191532.1,1191532.1,11790,0,0,0,L,1122011218,1,121.33,119.97,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1548606649,144753.00
01/27/2019 11:30,2,0.143,ALERT,210.35,296.66,60.012,1548606604,"201051344000646","174011545737251",19.62,-16.00,0,294.56,316.50,2.8,0.8,0.000,1186156.5,1186156.5,11779,0,0,0,L,1122011218,1,121.10,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606651,144754.00
01/27/2019 11:30,2,0.078,ALERT,211.70,297.26,59.985,1548606604,"201051344000867","174011545737251",32.78,-15.00,0,289.75,320.41,2.6,0.6,0.000,1188154.7,1188154.7,35645,0,0,0,L,1122011218,1,120.65,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1548606653,144755.00
01/27/2019 11:30,2,0.090,ALERT,211.93,297.87,60.006,1548606604,"201051344000633","174011545737251",32.76,-16.00,0,294.56,315.90,3.0,1.0,0.000,1187092.8,1187092.8,35704,0,0,0,L,1122011218,1,120.88,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1548606654,144756.00
01/27/2019 11:30,2,0.104,ALERT,210.12,296.66,60.001,1548606604,"201051344000955","174011545737251",32.96,-15.00,0,287.65,327.62,3.5,1.5,0.000,1205212.7,1205212.7,11798,0,0,0,L,1122011218,1,120.42,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606656,144757.00
01/27/2019 11:30,2,0.182,ALERT,211.48,297.26,60.012,1548606604,"201051344000648","174011545737251",13.04,-19.00,0,295.16,330.03,2.4,0.4,0.000,1195318.7,1195318.7,35599,0,0,0,L,1122011218,1,119.97,121.55,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606658,144758.00
01/27/2019 11:30,2,0.154,ALERT,211.70,297.87,60.006,1548606604,"201051344000645","174011545737251",19.44,-15.00,0,296.06,326.42,3.1,1.0,0.000,1199615.6,1199615.6,35574,0,0,0,L,1122011218,1,120.65,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606660,144759.00
01/27/2019 11:30,2,0.232,ALERT,211.25,298.47,59.959,1548606604,"201051344000569","174011545737251",20.89,-16.00,0,296.96,330.33,4.9,2.8,0.000,1217039.3,1217039.3,3819,0,0,0,L,1122011218,1,119.97,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548606662,144760.00
