ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 11:30,2,0.271,ALERT,211.70,297.57,59.964,1548606604,"179051228000119","174011545737251",19.02,-14.00,0,294.86,330.33,5.2,3.1,0.000,3627.4,3627.4,3848,0,0,0,L,46974696,1,120.42,122.01,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548606664,144761.00
01/27/2019 11:45,2,0.100,ALERT,211.48,298.77,60.017,1548607505,"201051344000579","174011545737251",32.88,-15.00,0,296.66,326.12,3.4,1.3,0.000,1216417.5,1216417.5,3885,0,0,0,L,1122011218,1,120.20,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1548607507,144762.00
01/27/2019 11:45,2,0.082,ALERT,210.57,296.36,60.017,1548607505,"201051344001025","174011545737251",31.87,-15.00,0,287.65,333.03,2.7,0.7,0.000,1201111.1,1201111.1,11809,0,0,0,L,1122011218,1,120.88,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607508,144763.00
01/27/2019 11:45,2,0.164,ALERT,210.80,297.26,60.033,1548607505,"201051344001093","174011545737251",32.68,-13.00,0,287.65,349.86,5.5,3.3,0.000,1193433.3,1193433.3,11794,0,0,0,L,1122011218,1,121.10,120.42,0100,-16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607510,144764.00
01/27/2019 11:45,2,0.117,ALERT,211.03,298.17,60.001,1548607505,"201051344000458","174011545737251",33.06,-13.00,0,296.06,325.52,4.0,1.9,0.000,1202718.2,1202718.2,3889,0,0,0,L,1122011218,1,120.42,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1548607512,144765.00
01/27/2019 11:45,2,0.123,ALERT,210.57,297.26,60.001,1548607505,"201051344000890","174011545737251",33.52,-13.00,0,295.46,325.82,4.2,2.2,0.000,1197521.4,1197521.4,11779,0,0,0,L,1122011218,1,121.10,119.75,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1548607514,144766.00
01/27/2019 11:45,2,0.082,ALERT,211.03,297.87,60.001,1548607505,"201051344000988","174011545737251",31.97,-15.00,0,293.36,328.82,2.7,0.7,0.000,937964.9,937964.9,3936,0,0,0,L,1122011218,1,119.97,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607516,144767.00
01/27/2019 11:45,2,0.098,ALERT,211.25,297.87,60.001,1548607505,"201051344000582","174011545737251",32.66,-16.00,0,295.76,321.31,3.3,1.2,0.000,1177452.7,1177452.7,11742,0,0,0,L,1122011218,1,121.33,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1548607518,144768.00
01/27/2019 11:45,2,0.064,ALERT,211.25,298.77,60.006,1548607505,"201051344000868","174011545737251",33.26,-16.00,0,295.16,332.13,2.2,0.2,0.000,1189457.6,1189457.6,35628,0,0,0,L,1122011218,1,120.20,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1548607519,144769.00
01/27/2019 11:45,2,0.121,ALERT,211.70,298.77,60.012,1548607505,"201051344000576","174011545737251",33.10,-17.00,0,296.36,320.41,4.1,2.0,0.000,1203147.0,1203147.0,8048,0,0,0,L,1122011218,1,120.65,121.33,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1548607521,144770.00
01/27/2019 11:45,2,0.045,ALERT,211.48,297.87,60.006,1548607505,"201051344001158","174011545737251",30.87,-16.00,0,295.46,321.61,1.5,0.0,0.000,1182624.2,1182624.2,3912,0,0,0,L,1122011218,1,120.20,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607523,144771.00
01/27/2019 11:45,2,0.145,ACTIVE,211.03,296.66,60.006,1548607505,"201051344000917","174011545737251",15.29,-12.00,0,293.36,298.17,2.2,0.2,0.000,1194360.1,1194360.1,11728,0,0,0,L,1122011218,1,121.10,120.65,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548607524,144772.00
01/27/2019 11:45,2,0.164,ALERT,211.03,296.66,60.006,1548607505,"201051344000417","174011545737251",32.88,-14.00,0,294.56,319.81,5.6,3.4,0.000,969156.7,969156.7,11833,0,0,0,L,1122011218,1,120.88,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1548607526,144773.00
01/27/2019 11:45,2,0.098,ALERT,211.03,296.96,60.001,1548607505,"201051344000685","174011545737251",31.69,-14.00,0,287.05,327.62,3.2,1.1,0.000,1198597.3,1198597.3,11804,0,0,0,L,1122011218,1,121.78,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607528,144774.00
01/27/2019 11:45,2,0.109,ALERT,210.80,296.06,60.028,1548607505,"201051344000651","174011545737251",32.14,-17.00,0,291.85,324.32,3.6,1.5,0.000,1192306.7,1192306.7,11797,0,0,0,L,1122011218,1,121.33,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607530,144775.00
01/27/2019 11:45,2,0.098,ALERT,211.03,298.47,59.959,1548607505,"201051344000594","174011545737251",33.04,-16.00,0,289.15,332.73,3.3,1.3,0.000,1207132.5,1207132.5,35611,0,0,0,L,1122011218,1,120.20,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607531,144776.00
01/27/2019 11:45,2,0.117,ALERT,211.48,298.17,60.001,1548607505,"201051344000469","174011545737251",32.82,-17.00,0,295.16,326.72,3.9,1.8,0.000,1191468.1,1191468.1,3901,0,0,0,L,1122011218,1,119.97,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1548607533,144777.00
01/27/2019 11:45,2,0.049,ALERT,210.80,297.26,60.001,1548607505,"201051344000585","174011545737251",31.89,-13.00,0,288.55,326.72,1.6,0.0,0.000,1206996.1,1206996.1,11840,0,0,0,L,1122011218,1,120.65,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607535,144778.00
01/27/2019 11:45,2,0.145,ACTIVE,211.93,297.87,59.996,1548607505,"201051344000853","174011545737251",14.63,-16.00,0,296.06,299.67,2.2,0.2,0.000,1207330.9,1207330.9,3859,0,0,0,L,1122011218,1,120.88,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548607536,144779.00
01/27/2019 11:45,2,0.053,ALERT,211.03,297.26,60.017,1548607505,"201051344001145","174011545737251",33.56,-13.00,0,286.44,362.19,1.9,0.0,0.000,1206049.9,1206049.9,11771,0,0,0,L,1122011218,1,121.10,120.42,0100,-14,0,0,0,0,0,0,42,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1548607538,144780.00
01/27/2019 11:45,2,0.117,ALERT,210.80,297.26,59.980,1548607505,"201051344000438","174011545737251",32.01,-15.00,0,290.05,332.43,3.8,1.7,0.000,1199976.5,1199976.5,11805,0,0,0,L,1122011218,1,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607540,144781.00
01/27/2019 11:45,2,0.047,ALERT,210.35,296.96,60.012,1548607505,"201051344001135","174011545737251",32.94,-14.00,0,295.16,327.02,1.6,0.0,0.000,1188139.1,1188139.1,11781,0,0,0,L,1122011218,1,120.88,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1548607541,144782.00
01/27/2019 11:45,2,0.121,ALERT,211.25,298.47,60.038,1548607505,"201051344000983","174011545737251",16.16,-15.00,0,296.36,325.22,2.0,0.0,0.000,1206862.9,1206862.9,3860,0,0,0,L,1122011218,1,120.42,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1548607543,144783.00
01/27/2019 11:45,2,0.074,ALERT,210.80,296.66,60.012,1548607505,"201051344001203","174011545737251",31.47,-16.00,0,291.55,327.02,2.4,0.4,0.000,1197085.6,1197085.6,11809,0,0,0,L,1122011218,1,121.55,120.20,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607545,144784.00
01/27/2019 11:45,2,0.162,ALERT,210.80,297.26,60.012,1548607505,"201051344001230","174011545737251",19.12,-14.00,0,295.76,334.54,3.2,1.1,0.000,1191532.5,1191532.5,11792,0,0,0,L,1122011218,1,121.33,119.97,0002,-16,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548607547,144785.00
01/27/2019 11:45,2,0.119,ALERT,210.57,297.26,60.006,1548607505,"201051344000646","174011545737251",13.82,-14.00,0,294.56,313.50,1.7,0.0,0.000,1186156.7,1186156.7,11781,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1548607549,144786.00
01/27/2019 11:45,2,0.074,ALERT,211.25,297.26,60.012,1548607505,"201051344000867","174011545737251",31.75,-15.00,0,287.05,334.24,2.5,0.4,0.000,1188154.8,1188154.8,35647,0,0,0,L,1122011218,1,120.42,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607551,144787.00
01/27/2019 11:45,2,0.092,ALERT,211.93,297.87,60.001,1548607505,"201051344000633","174011545737251",31.77,-16.00,0,294.56,327.62,3.0,1.0,0.000,1187093.1,1187093.1,35706,0,0,0,L,1122011218,1,120.88,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607552,144788.00
01/27/2019 11:45,2,0.113,ALERT,210.57,302.68,60.012,1548607505,"201051344000955","174011545737251",29.74,-14.00,0,287.95,332.43,3.4,1.4,0.000,1205213.0,1205213.0,11800,0,0,0,L,1122011218,1,120.65,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607554,144789.00
01/27/2019 11:45,2,0.107,ALERT,211.03,296.96,60.022,1548607505,"201051344000648","174011545737251",33.54,-18.00,0,295.16,330.33,3.7,1.6,0.000,1195319.0,1195319.0,35601,0,0,0,L,1122011218,1,119.52,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1548607556,144790.00
01/27/2019 11:45,2,0.066,ALERT,211.48,297.57,60.006,1548607505,"201051344000645","174011545737251",33.91,-15.00,0,296.06,326.72,2.3,0.3,0.000,1199615.8,1199615.8,35576,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1548607558,144791.00
01/27/2019 11:45,2,0.191,ALERT,211.03,298.17,60.012,1548607505,"201051344000569","174011545737251",21.71,-15.00,0,296.66,343.25,4.2,2.1,0.000,1217039.8,1217039.8,3821,0,0,0,L,1122011218,1,119.75,121.55,0002,-17,0,0,0,0,0,0,153,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548607560,144792.00
01/27/2019 11:45,2,0.148,ALERT,211.48,297.26,59.996,1548607505,"179051228000119","174011545737251",34.05,-13.00,0,294.56,330.63,5.1,3.0,0.000,3628.2,3628.2,3850,0,0,0,L,46974696,1,120.20,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548607562,144793.00
01/27/2019 12:00,2,0.100,ALERT,210.80,298.17,60.038,1548608404,"201051344000579","174011545737251",33.20,-14.00,0,296.66,327.02,3.4,1.4,0.000,1216417.8,1216417.8,3887,0,0,0,L,1122011218,1,119.97,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608406,144794.00
01/27/2019 12:00,2,0.084,ALERT,210.57,296.36,60.043,1548608404,"201051344001025","174011545737251",32.24,-15.00,0,288.25,328.22,2.8,0.7,0.000,1201111.2,1201111.2,11811,0,0,0,L,1122011218,1,120.65,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608408,144795.00
01/27/2019 12:00,2,0.164,ALERT,210.80,296.96,60.033,1548608404,"201051344001093","174011545737251",33.14,-13.00,0,286.74,333.33,5.6,3.4,0.000,1193434.1,1193434.1,11796,0,0,0,L,1122011218,1,120.88,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608410,144796.00
01/27/2019 12:00,2,0.119,ALERT,210.80,297.26,60.043,1548608404,"201051344000458","174011545737251",33.30,-13.00,0,296.06,326.12,4.0,2.0,0.000,1202718.6,1202718.6,3891,0,0,0,L,1122011218,1,119.97,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608412,144797.00
01/27/2019 12:00,2,0.180,ALERT,210.57,297.26,60.065,1548608404,"201051344000890","174011545737251",13.92,-13.00,0,295.16,327.02,2.5,0.5,0.000,1197521.9,1197521.9,11781,0,0,0,L,1122011218,1,121.10,119.75,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1548608414,144798.00
01/27/2019 12:00,2,0.082,ALERT,210.57,296.96,60.065,1548608404,"201051344000988","174011545737251",32.26,-16.00,0,293.36,323.41,2.8,0.7,0.000,937965.1,937965.1,3938,0,0,0,L,1122011218,1,119.52,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608415,144799.00
01/27/2019 12:00,2,0.098,ALERT,211.25,302.37,60.049,1548608404,"201051344000582","174011545737251",32.94,-16.00,0,295.76,321.91,3.3,1.3,0.000,1177453.0,1177453.0,11744,0,0,0,L,1122011218,1,121.10,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608417,144800.00
01/27/2019 12:00,2,0.066,ALERT,210.80,297.87,60.038,1548608404,"201051344000868","174011545737251",33.50,-17.00,0,292.76,343.55,2.3,0.3,0.000,1189457.6,1189457.6,35630,0,0,0,L,1122011218,1,119.97,121.55,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608419,144801.00
01/27/2019 12:00,2,0.123,ALERT,211.48,304.48,60.043,1548608404,"201051344000576","174011545737251",33.32,-16.00,0,296.06,321.01,4.2,2.1,0.000,1203147.4,1203147.4,8050,0,0,0,L,1122011218,1,120.20,121.33,0100,-21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1548608421,144802.00
01/27/2019 12:00,2,0.043,ALERT,211.03,297.26,60.075,1548608404,"201051344001158","174011545737251",31.23,-17.00,0,295.46,320.11,1.4,0.0,0.000,1182624.2,1182624.2,3914,0,0,0,L,1122011218,1,119.97,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608423,144803.00
01/27/2019 12:00,2,0.150,ALERT,211.03,296.66,60.075,1548608404,"201051344000917","174011545737251",16.88,-12.00,0,293.36,327.02,2.6,0.6,0.000,1194360.3,1194360.3,11729,0,0,0,L,1122011218,1,121.10,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1548608425,144804.00
01/27/2019 12:00,2,0.160,ALERT,211.03,304.18,60.038,1548608404,"201051344000417","174011545737251",30.24,-13.00,0,294.56,320.71,5.1,3.0,0.000,969157.5,969157.5,11835,0,0,0,L,1122011218,1,120.88,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608427,144805.00
01/27/2019 12:00,2,0.100,ALERT,211.03,296.96,60.043,1548608404,"201051344000685","174011545737251",31.97,-14.00,0,287.05,327.92,3.2,1.2,0.000,1198597.6,1198597.6,11806,0,0,0,L,1122011218,1,121.78,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608428,144806.00
01/27/2019 12:00,2,0.109,ALERT,210.80,296.06,60.043,1548608404,"201051344000651","174011545737251",32.36,-17.00,0,289.75,325.82,3.6,1.6,0.000,1192307.1,1192307.1,11799,0,0,0,L,1122011218,1,121.33,119.97,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608430,144807.00
01/27/2019 12:00,2,0.098,ALERT,210.57,299.37,60.043,1548608404,"201051344000594","174011545737251",33.20,-16.00,0,288.55,333.03,3.3,1.2,0.000,1207132.8,1207132.8,35613,0,0,0,L,1122011218,1,119.75,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608432,144808.00
01/27/2019 12:00,2,0.119,ALERT,211.03,297.57,60.043,1548608404,"201051344000469","174011545737251",32.94,-17.00,0,295.16,325.82,4.0,1.9,0.000,1191468.5,1191468.5,3903,0,0,0,L,1122011218,1,119.75,121.78,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608434,144809.00
01/27/2019 12:00,2,0.049,ALERT,211.03,297.26,60.043,1548608404,"201051344000585","174011545737251",32.14,-13.00,0,288.25,326.72,1.6,0.0,0.000,1206996.1,1206996.1,11842,0,0,0,L,1122011218,1,120.65,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608436,144810.00
01/27/2019 12:00,2,0.148,ALERT,211.48,297.26,60.043,1548608404,"201051344000853","174011545737251",15.01,-16.00,0,295.76,330.63,2.3,0.3,0.000,1207331.1,1207331.1,3860,0,0,0,L,1122011218,1,120.42,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1548608438,144811.00
01/27/2019 12:00,2,0.055,ALERT,211.03,297.57,60.081,1548608404,"201051344001145","174011545737251",33.75,-14.00,0,288.25,355.58,1.9,0.0,0.000,1206049.9,1206049.9,11773,0,0,0,L,1122011218,1,121.10,120.42,0100,-14,0,0,0,0,0,0,14,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608440,144812.00
01/27/2019 12:00,2,0.117,ALERT,211.03,297.26,60.049,1548608404,"201051344000438","174011545737251",32.24,-15.00,0,290.05,332.13,3.9,1.8,0.000,1199977.0,1199977.0,11807,0,0,0,L,1122011218,1,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608441,144813.00
01/27/2019 12:00,2,0.049,ALERT,210.57,296.96,60.033,1548608404,"201051344001135","174011545737251",33.10,-14.00,0,294.86,327.62,1.6,0.0,0.000,1188139.1,1188139.1,11783,0,0,0,L,1122011218,1,120.88,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608443,144814.00
01/27/2019 12:00,2,0.119,ALERT,210.80,297.26,60.043,1548608404,"201051344000983","174011545737251",16.38,-15.00,0,296.06,325.52,2.0,0.0,0.000,1206863.0,1206863.0,3862,0,0,0,L,1122011218,1,119.97,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548608445,144815.00
01/27/2019 12:00,2,0.074,ALERT,210.80,296.66,60.059,1548608404,"201051344001203","174011545737251",31.65,-16.00,0,290.95,328.22,2.4,0.4,0.000,1197085.7,1197085.7,11811,0,0,0,L,1122011218,1,121.55,119.97,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608447,144816.00
01/27/2019 12:00,2,0.160,ALERT,210.80,297.57,60.038,1548608404,"201051344001230","174011545737251",19.62,-13.00,0,295.46,333.03,3.2,1.2,0.000,1191532.8,1191532.8,11794,0,0,0,L,1122011218,1,121.33,119.97,0002,-16,0,0,0,0,0,0,9,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1548608449,144817.00
01/27/2019 12:00,2,0.127,ALERT,210.57,297.26,60.038,1548608404,"201051344000646","174011545737251",15.29,-14.00,0,294.56,316.80,2.0,0.0,0.000,1186156.8,1186156.8,11783,0,0,0,L,1122011218,1,121.10,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1548608451,144818.00
01/27/2019 12:00,2,0.076,ALERT,211.03,296.36,60.070,1548608404,"201051344000867","174011545737251",31.79,-15.00,0,286.44,334.24,2.5,0.5,0.000,1188154.9,1188154.9,35649,0,0,0,L,1122011218,1,120.42,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608452,144819.00
01/27/2019 12:00,2,0.092,ALERT,211.70,296.96,60.012,1548608404,"201051344000633","174011545737251",31.83,-16.00,0,294.26,323.41,3.0,1.0,0.000,1187093.2,1187093.2,35708,0,0,0,L,1122011218,1,120.65,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608454,144820.00
01/27/2019 12:00,2,0.107,ALERT,210.57,296.96,60.028,1548608404,"201051344000955","174011545737251",32.48,-14.00,0,288.25,332.43,3.6,1.5,0.000,1205213.4,1205213.4,11802,0,0,0,L,1122011218,1,120.65,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608456,144821.00
01/27/2019 12:00,2,0.111,ALERT,210.80,296.06,60.043,1548608404,"201051344000648","174011545737251",33.52,-18.00,0,294.56,329.43,3.8,1.7,0.000,1195319.4,1195319.4,35603,0,0,0,L,1122011218,1,119.52,121.33,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608458,144822.00
01/27/2019 12:00,2,0.068,ALERT,211.25,297.26,60.038,1548608404,"201051344000645","174011545737251",33.91,-15.00,0,295.76,327.32,2.4,0.4,0.000,1199616.0,1199616.0,35578,0,0,0,L,1122011218,1,120.42,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1548608460,144823.00
01/27/2019 12:00,2,0.188,ALERT,210.80,297.57,60.043,1548608404,"201051344000569","174011545737251",21.47,-15.00,0,296.66,342.35,4.1,2.0,0.000,1217040.4,1217040.4,3823,0,0,0,L,1122011218,1,119.52,121.55,0002,-17,0,0,0,0,0,0,19,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548608462,144824.00
01/27/2019 12:00,2,0.148,ALERT,211.25,296.36,60.006,1548608404,"179051228000119","174011545737251",34.01,-13.00,0,293.96,330.63,5.1,3.0,0.000,3629.0,3629.0,3852,0,0,0,L,46974696,1,120.20,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548608463,144825.00
01/27/2019 12:15,2,0.195,ALERT,211.25,298.47,60.012,1548609303,"201051344000579","174011545737251",19.04,-14.00,0,295.46,324.32,3.8,1.7,0.000,1216418.1,1216418.1,3889,0,0,0,L,1122011218,1,120.20,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1548609306,144826.00
01/27/2019 12:15,2,0.082,ALERT,210.80,296.66,60.006,1548609303,"201051344001025","174011545737251",33.26,-15.00,0,287.95,333.93,2.8,0.8,0.000,1201111.4,1201111.4,11813,0,0,0,L,1122011218,1,120.88,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609308,144827.00
01/27/2019 12:15,2,0.242,ALERT,210.80,297.26,60.012,1548609303,"201051344001093","174011545737251",17.02,-12.00,0,287.05,353.47,4.2,2.1,0.000,1193434.9,1193434.9,11798,0,0,0,L,1122011218,1,121.10,120.42,0100,-15,0,0,0,0,0,0,13,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609310,144828.00
01/27/2019 12:15,2,0.189,ALERT,211.03,297.87,59.996,1548609303,"201051344000458","174011545737251",20.06,-12.00,0,295.16,325.82,3.9,1.8,0.000,1202719.1,1202719.1,3893,0,0,0,L,1122011218,1,120.20,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609311,144829.00
01/27/2019 12:15,2,0.207,ALERT,210.80,297.87,60.017,1548609303,"201051344000890","174011545737251",22.72,-12.00,0,295.46,327.62,4.8,2.7,0.000,1197522.4,1197522.4,11783,0,0,0,L,1122011218,1,121.33,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1548609313,144830.00
01/27/2019 12:15,2,0.148,ALERT,210.80,297.57,60.033,1548609303,"201051344000988","174011545737251",13.64,-15.00,0,292.76,327.92,2.1,0.1,0.000,937965.3,937965.3,3940,0,0,0,L,1122011218,1,119.75,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609315,144831.00
01/27/2019 12:15,2,0.197,ALERT,211.25,298.47,60.017,1548609303,"201051344000582","174011545737251",21.29,-16.00,0,295.76,322.81,4.2,2.2,0.000,1177453.3,1177453.3,11746,0,0,0,L,1122011218,1,121.33,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1548609317,144832.00
01/27/2019 12:15,2,0.150,ALERT,211.03,298.47,59.975,1548609303,"201051344000868","174011545737251",18.94,-16.00,0,292.46,345.96,2.9,0.9,0.000,1189457.7,1189457.7,35632,0,0,0,L,1122011218,1,119.97,121.55,0100,-19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609320,144833.00
01/27/2019 12:15,2,0.225,ALERT,211.48,298.77,60.022,1548609303,"201051344000576","174011545737251",22.48,-16.00,0,295.46,321.61,5.2,3.0,0.000,1203148.0,1203148.0,8052,0,0,0,L,1122011218,1,120.42,121.33,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1548609322,144834.00
01/27/2019 12:15,2,0.047,ALERT,211.25,297.87,59.996,1548609303,"201051344001158","174011545737251",32.80,-16.00,0,294.86,324.92,1.6,0.0,0.000,1182624.2,1182624.2,3916,0,0,0,L,1122011218,1,119.97,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609323,144835.00
01/27/2019 12:15,2,0.176,ALERT,210.80,296.96,60.012,1548609303,"201051344000917","174011545737251",22.94,-11.50,0,293.36,333.63,4.1,2.0,0.000,1194360.5,1194360.5,11731,0,0,0,L,1122011218,1,120.88,120.65,0002,-15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548609325,144836.00
01/27/2019 12:15,2,0.262,ALERT,211.03,296.96,60.038,1548609303,"201051344000417","174011545737251",22.42,-13.00,0,294.56,321.01,6.0,3.9,0.000,969158.2,969158.2,11837,0,0,0,L,1122011218,1,120.88,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1548609327,144837.00
01/27/2019 12:15,2,0.172,ALERT,211.03,297.26,60.017,1548609303,"201051344000685","174011545737251",14.23,-14.00,0,286.74,328.52,2.5,0.5,0.000,1198597.9,1198597.9,11808,0,0,0,L,1122011218,1,121.78,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609329,144838.00
01/27/2019 12:15,2,0.211,ALERT,210.80,296.36,59.980,1548609303,"201051344000651","174011545737251",19.10,-16.00,0,288.85,326.72,4.1,2.0,0.000,1192307.5,1192307.5,11801,0,0,0,L,1122011218,1,121.55,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609331,144839.00
01/27/2019 12:15,2,0.172,ALERT,210.80,298.17,60.022,1548609303,"201051344000594","174011545737251",18.51,-15.00,0,288.55,332.43,3.2,1.2,0.000,1207133.1,1207133.1,35615,0,0,0,L,1122011218,1,119.97,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609332,144840.00
01/27/2019 12:15,2,0.223,ALERT,211.25,298.17,60.028,1548609303,"201051344000469","174011545737251",19.84,-17.00,0,294.56,325.22,4.5,2.4,0.000,1191469.0,1191469.0,3905,0,0,0,L,1122011218,1,119.75,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609334,144841.00
01/27/2019 12:15,2,0.051,ALERT,211.03,297.57,60.028,1548609303,"201051344000585","174011545737251",33.38,-13.00,0,288.25,332.43,1.8,0.0,0.000,1206996.1,1206996.1,11844,0,0,0,L,1122011218,1,120.65,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609336,144842.00
01/27/2019 12:15,2,0.182,ALERT,211.48,297.87,60.033,1548609303,"201051344000853","174011545737251",22.32,-15.00,0,295.16,330.03,4.2,2.1,0.000,1207331.1,1207331.1,3862,0,0,0,L,1122011218,1,120.65,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1548609338,144843.00
01/27/2019 12:15,2,0.137,ALERT,211.03,297.57,60.028,1548609303,"201051344001145","174011545737251",21.19,-13.00,0,288.85,356.48,3.0,0.9,0.000,1206049.9,1206049.9,11775,0,0,0,L,1122011218,1,121.10,120.42,0100,-14,0,0,0,0,0,0,67,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1548609340,144844.00
01/27/2019 12:15,2,0.191,ALERT,211.03,297.57,60.033,1548609303,"201051344000438","174011545737251",12.46,-14.00,0,289.45,331.83,2.4,0.4,0.000,1199977.4,1199977.4,11809,0,0,0,L,1122011218,1,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609342,144845.00
01/27/2019 12:15,2,0.131,ALERT,210.57,297.26,60.054,1548609303,"201051344001135","174011545737251",20.69,-13.00,0,295.16,326.72,2.8,0.7,0.000,1188139.1,1188139.1,11785,0,0,0,L,1122011218,1,120.88,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609344,144846.00
01/27/2019 12:15,2,0.166,ALERT,211.03,298.17,60.017,1548609303,"201051344000983","174011545737251",22.86,-15.00,0,295.16,325.82,3.9,1.8,0.000,1206863.2,1206863.2,3864,0,0,0,L,1122011218,1,120.20,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1548609345,144847.00
01/27/2019 12:15,2,0.152,ALERT,210.80,296.96,60.012,1548609303,"201051344001203","174011545737251",13.82,-15.00,0,290.05,328.82,2.1,0.2,0.000,1197085.8,1197085.8,11813,0,0,0,L,1122011218,1,121.55,119.97,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609347,144848.00
01/27/2019 12:15,2,0.189,ALERT,211.03,333.03,60.028,1548609303,"201051344001230","174011545737251",25.80,-13.00,0,295.46,347.16,5.0,2.9,0.000,1191533.2,1191533.2,11796,0,0,0,L,1122011218,1,121.33,119.97,0002,-16,0,0,0,0,0,0,10,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548609349,144849.00
01/27/2019 12:15,2,0.170,ALERT,210.57,297.57,60.033,1548609303,"201051344000646","174011545737251",23.70,-14.00,0,294.56,336.04,4.1,2.0,0.000,1186157.0,1186157.0,11785,0,0,0,L,1122011218,1,121.10,120.42,0100,-15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1548609351,144850.00
01/27/2019 12:15,2,0.086,ALERT,211.25,310.49,60.043,1548609303,"201051344000867","174011545737251",31.53,-15.00,0,285.54,353.17,2.5,0.5,0.000,1188155.0,1188155.0,35651,0,0,0,L,1122011218,1,120.65,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609353,144851.00
01/27/2019 12:15,2,0.092,ALERT,211.70,297.87,60.028,1548609303,"201051344000633","174011545737251",33.70,-16.00,0,293.36,327.32,3.2,1.2,0.000,1187093.5,1187093.5,35710,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609355,144852.00
01/27/2019 12:15,2,0.188,ALERT,210.35,297.26,60.028,1548609303,"201051344000955","174011545737251",16.10,-13.00,0,288.25,333.03,3.1,1.1,0.000,1205213.7,1205213.7,11804,0,0,0,L,1122011218,1,120.42,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609356,144853.00
01/27/2019 12:15,2,0.211,ALERT,211.25,297.26,60.017,1548609303,"201051344000648","174011545737251",21.49,-18.00,0,294.26,329.43,4.6,2.5,0.000,1195319.8,1195319.8,35605,0,0,0,L,1122011218,1,119.75,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1548609358,144854.00
01/27/2019 12:15,2,0.178,ALERT,211.70,297.87,60.028,1548609303,"201051344000645","174011545737251",23.93,-15.00,0,295.16,327.02,4.3,2.3,0.000,1199616.2,1199616.2,35580,0,0,0,L,1122011218,1,120.65,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1548609360,144855.00
01/27/2019 12:15,2,0.252,ALERT,211.25,333.93,60.028,1548609303,"201051344000569","174011545737251",24.81,-15.00,0,296.06,342.95,6.3,4.2,0.000,1217041.1,1217041.1,3825,0,0,0,L,1122011218,1,119.97,121.33,0002,-16,0,0,0,0,0,0,42,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548609362,144856.00
01/27/2019 12:15,2,0.287,ALERT,211.48,297.26,60.049,1548609303,"179051228000119","174011545737251",24.49,-13.00,0,293.36,341.75,7.2,5.0,0.000,3629.8,3629.8,3854,0,0,0,L,46974696,1,120.42,122.01,0000,-16,0,0,0,0,0,0,16,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548609364,144857.00
01/27/2019 12:30,2,0.102,ALERT,211.03,298.17,60.059,1548610204,"201051344000579","174011545737251",32.94,-14.00,0,296.66,323.41,3.4,1.4,0.000,1216418.5,1216418.5,3891,0,0,0,L,1122011218,1,120.65,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1548610207,144858.00
01/27/2019 12:30,2,0.082,ALERT,210.57,295.76,60.043,1548610204,"201051344001025","174011545737251",32.07,-14.00,0,287.95,328.52,2.7,0.7,0.000,1201111.5,1201111.5,11815,0,0,0,L,1122011218,1,120.42,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610208,144859.00
01/27/2019 12:30,2,0.160,ALERT,210.80,296.36,60.059,1548610204,"201051344001093","174011545737251",32.88,-12.00,0,287.35,333.93,5.4,3.3,0.000,1193435.6,1193435.6,11800,0,0,0,L,1122011218,1,120.65,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1548610210,144860.00
01/27/2019 12:30,2,0.117,ALERT,210.80,297.87,60.054,1548610204,"201051344000458","174011545737251",33.30,-12.00,0,296.06,326.12,4.0,2.0,0.000,1202719.5,1202719.5,3895,0,0,0,L,1122011218,1,120.65,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1548610212,144861.00
01/27/2019 12:30,2,0.180,ALERT,210.57,296.66,60.059,1548610204,"201051344000890","174011545737251",14.55,-12.00,0,295.76,324.62,2.6,0.6,0.000,1197522.9,1197522.9,11785,0,0,0,L,1122011218,1,120.88,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548610214,144862.00
01/27/2019 12:30,2,0.082,ALERT,210.57,297.26,60.065,1548610204,"201051344000988","174011545737251",32.32,-15.00,0,293.06,325.52,2.7,0.7,0.000,937965.4,937965.4,3942,0,0,0,L,1122011218,1,120.20,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610216,144863.00
01/27/2019 12:30,2,0.098,ALERT,211.03,297.26,60.075,1548610204,"201051344000582","174011545737251",32.92,-15.00,0,296.06,323.11,3.3,1.3,0.000,1177453.8,1177453.8,11748,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1548610218,144864.00
01/27/2019 12:30,2,0.068,ALERT,210.80,298.17,60.028,1548610204,"201051344000868","174011545737251",33.58,-16.00,0,292.16,331.53,2.3,0.3,0.000,1189457.9,1189457.9,35634,0,0,0,L,1122011218,1,120.42,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1548610220,144865.00
01/27/2019 12:30,2,0.189,ALERT,211.48,298.17,60.043,1548610204,"201051344000576","174011545737251",15.76,-16.00,0,296.66,321.61,3.0,1.0,0.000,1203148.6,1203148.6,8054,0,0,0,L,1122011218,1,120.88,121.10,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1548610222,144866.00
01/27/2019 12:30,2,0.047,ALERT,211.25,297.57,60.043,1548610204,"201051344001158","174011545737251",31.37,-16.00,0,295.16,324.92,1.5,0.0,0.000,1182624.2,1182624.2,3918,0,0,0,L,1122011218,1,120.42,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610223,144867.00
01/27/2019 12:30,2,0.148,ALERT,211.03,295.76,60.033,1548610204,"201051344000917","174011545737251",18.19,-11.00,0,293.06,333.33,2.8,0.7,0.000,1194360.9,1194360.9,11733,0,0,0,L,1122011218,1,120.88,121.10,0002,-14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548610225,144868.00
01/27/2019 12:30,2,0.234,ALERT,211.03,295.76,60.022,1548610204,"201051344000417","174011545737251",15.98,-12.00,0,294.86,320.71,3.8,1.7,0.000,969159.0,969159.0,11839,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1548610227,144869.00
01/27/2019 12:30,2,0.098,ALERT,211.03,296.06,60.028,1548610204,"201051344000685","174011545737251",32.14,-13.00,0,286.74,328.82,3.2,1.2,0.000,1198598.1,1198598.1,11810,0,0,0,L,1122011218,1,121.55,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610229,144870.00
01/27/2019 12:30,2,0.107,ALERT,210.80,300.27,60.033,1548610204,"201051344000651","174011545737251",32.62,-16.00,0,288.55,326.42,3.6,1.5,0.000,1192307.9,1192307.9,11803,0,0,0,L,1122011218,1,121.33,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1548610231,144871.00
01/27/2019 12:30,2,0.098,ALERT,210.80,297.87,60.043,1548610204,"201051344000594","174011545737251",33.32,-15.00,0,289.45,332.73,3.3,1.3,0.000,1207133.4,1207133.4,35617,0,0,0,L,1122011218,1,120.42,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1548610232,144872.00
01/27/2019 12:30,2,0.117,ALERT,211.25,297.57,60.033,1548610204,"201051344000469","174011545737251",33.28,-17.00,0,294.86,324.32,4.0,2.0,0.000,1191469.5,1191469.5,3907,0,0,0,L,1122011218,1,120.20,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1548610234,144873.00
01/27/2019 12:30,2,0.051,ALERT,210.80,296.36,60.075,1548610204,"201051344000585","174011545737251",32.32,-12.00,0,287.95,327.32,1.7,0.0,0.000,1206996.1,1206996.1,11846,0,0,0,L,1122011218,1,120.65,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610236,144874.00
01/27/2019 12:30,2,0.154,ACTIVE,211.48,297.26,60.033,1548610204,"201051344000853","174011545737251",17.87,-15.00,0,296.06,299.37,2.8,0.8,0.000,1207331.7,1207331.7,3864,0,0,0,L,1122011218,1,121.10,121.33,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548610237,144875.00
01/27/2019 12:30,2,0.053,ALERT,211.03,296.66,60.065,1548610204,"201051344001145","174011545737251",33.95,-13.00,0,294.26,330.03,1.9,0.0,0.000,1206050.0,1206050.0,11777,0,0,0,L,1122011218,1,120.88,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1548610239,144876.00
01/27/2019 12:30,2,0.113,ALERT,210.57,296.06,60.081,1548610204,"201051344000438","174011545737251",32.50,-14.00,0,290.05,331.83,3.8,1.7,0.000,1199977.8,1199977.8,11811,0,0,0,L,1122011218,1,121.10,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610241,144877.00
01/27/2019 12:30,2,0.049,ALERT,210.35,296.06,60.028,1548610204,"201051344001135","174011545737251",33.26,-12.00,0,295.46,323.11,1.7,0.0,0.000,1188139.2,1188139.2,11787,0,0,0,L,1122011218,1,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1548610243,144878.00
01/27/2019 12:30,2,0.131,ALERT,211.25,297.57,60.038,1548610204,"201051344000983","174011545737251",19.74,-14.00,0,296.36,337.54,2.6,0.6,0.000,1206863.5,1206863.5,3866,0,0,0,L,1122011218,1,120.65,120.88,0002,-15,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548610245,144879.00
01/27/2019 12:30,2,0.072,ALERT,210.80,295.76,60.033,1548610204,"201051344001203","174011545737251",32.07,-15.00,0,290.05,329.13,2.4,0.4,0.000,1197085.9,1197085.9,11815,0,0,0,L,1122011218,1,121.33,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610247,144880.00
01/27/2019 12:30,2,0.170,ALERT,210.80,296.66,60.038,1548610204,"201051344001230","174011545737251",20.81,-12.00,0,295.16,347.76,3.6,1.6,0.000,1191533.7,1191533.7,11798,0,0,0,L,1122011218,1,121.10,120.42,0002,-15,0,0,0,0,0,0,10,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548610249,144881.00
01/27/2019 12:30,2,0.139,ALERT,210.57,296.06,60.022,1548610204,"201051344000646","174011545737251",18.75,-13.00,0,294.86,332.13,2.6,0.6,0.000,1186157.3,1186157.3,11787,0,0,0,L,1122011218,1,121.10,120.42,0100,-15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1548610250,144882.00
01/27/2019 12:30,2,0.076,ALERT,211.48,296.96,60.038,1548610204,"201051344000867","174011545737251",32.28,-14.00,0,286.44,352.57,2.5,0.5,0.000,1188155.2,1188155.2,35653,0,0,0,L,1122011218,1,120.88,121.10,0100,-18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610252,144883.00
01/27/2019 12:30,2,0.092,ALERT,211.93,297.26,60.033,1548610204,"201051344000633","174011545737251",32.26,-15.00,0,293.96,326.72,3.0,1.0,0.000,1187093.8,1187093.8,35712,0,0,0,L,1122011218,1,121.33,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610254,144884.00
01/27/2019 12:30,2,0.105,ALERT,210.12,296.06,60.028,1548610204,"201051344000955","174011545737251",32.64,-13.00,0,288.25,332.73,3.5,1.5,0.000,1205214.1,1205214.1,11806,0,0,0,L,1122011218,1,120.42,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548610256,144885.00
01/27/2019 12:30,2,0.111,ALERT,211.25,296.66,60.043,1548610204,"201051344000648","174011545737251",33.79,-18.00,0,295.16,327.92,3.8,1.8,0.000,1195320.3,1195320.3,35607,0,0,0,L,1122011218,1,120.20,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1548610258,144886.00
01/27/2019 12:30,2,0.146,ALERT,211.70,297.87,60.028,1548610204,"201051344000645","174011545737251",17.63,-15.00,0,296.36,327.32,2.6,0.6,0.000,1199616.6,1199616.6,35582,0,0,0,L,1122011218,1,121.10,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1548610260,144887.00
01/27/2019 12:30,2,0.229,ALERT,211.25,298.17,60.028,1548610204,"201051344000569","174011545737251",20.50,-14.00,0,296.66,357.38,4.8,2.7,0.000,1217041.8,1217041.8,3827,0,0,0,L,1122011218,1,120.20,121.33,0002,-16,0,0,0,0,0,0,70,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548610261,144888.00
01/27/2019 12:30,2,0.264,ALERT,211.70,297.26,60.028,1548610204,"179051228000119","174011545737251",17.99,-12.00,0,294.86,340.85,4.8,2.7,0.000,3630.8,3630.8,3856,0,0,0,L,46974696,1,120.88,122.01,0000,-16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1548610263,144889.00
01/27/2019 12:45,2,0.193,ALERT,211.48,298.77,60.059,1548611103,"201051344000579","174011545737251",19.20,-13.00,0,296.06,324.32,3.8,1.7,0.000,1216418.9,1216418.9,3893,0,0,0,L,1122011218,1,120.65,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1548611106,144890.00
01/27/2019 12:45,2,0.084,ALERT,210.80,296.66,60.028,1548611103,"201051344001025","174011545737251",33.20,-14.00,0,287.35,328.82,2.9,0.9,0.000,1201111.7,1201111.7,11817,0,0,0,L,1122011218,1,120.88,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611107,144891.00
01/27/2019 12:45,2,0.234,ALERT,211.03,297.26,60.028,1548611103,"201051344001093","174011545737251",16.44,-12.00,0,286.44,333.33,3.9,1.9,0.000,1193436.2,1193436.2,11802,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611109,144892.00
01/27/2019 12:45,2,0.184,ALERT,211.25,298.17,60.022,1548611103,"201051344000458","174011545737251",19.46,-11.50,0,295.46,326.42,3.6,1.6,0.000,1202719.9,1202719.9,3897,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1548611111,144893.00
01/27/2019 12:45,2,0.203,ALERT,211.03,297.87,60.038,1548611103,"201051344000890","174011545737251",22.28,-12.00,0,294.86,324.92,4.6,2.5,0.000,1197523.4,1197523.4,11787,0,0,0,L,1122011218,1,121.10,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1548611113,144894.00
01/27/2019 12:45,2,0.082,ALERT,211.03,297.87,60.001,1548611103,"201051344000988","174011545737251",33.28,-14.00,0,293.06,326.42,2.8,0.8,0.000,937965.5,937965.5,3944,0,0,0,L,1122011218,1,120.20,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611115,144895.00
01/27/2019 12:45,2,0.193,ALERT,211.48,298.47,60.059,1548611103,"201051344000582","174011545737251",19.12,-15.00,0,294.56,322.81,3.8,1.7,0.000,1177454.1,1177454.1,11750,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1548611117,144896.00
01/27/2019 12:45,2,0.145,ALERT,211.25,298.47,60.043,1548611103,"201051344000868","174011545737251",17.37,-15.00,0,291.55,331.53,2.5,0.5,0.000,1189458.0,1189458.0,35636,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1548611118,144897.00
01/27/2019 12:45,2,0.215,ALERT,211.70,298.77,60.043,1548611103,"201051344000576","174011545737251",21.41,-15.00,0,295.76,321.91,4.7,2.6,0.000,1203149.1,1203149.1,8056,0,0,0,L,1122011218,1,120.88,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1548611120,144898.00
01/27/2019 12:45,2,0.047,ALERT,211.48,297.87,60.033,1548611103,"201051344001158","174011545737251",32.40,-16.00,0,295.16,319.81,1.6,0.0,0.000,1182624.2,1182624.2,3920,0,0,0,L,1122011218,1,120.42,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611122,144899.00
01/27/2019 12:45,2,0.164,ALERT,211.03,296.96,60.038,1548611103,"201051344000917","174011545737251",21.85,-11.00,0,292.46,326.42,3.7,1.6,0.000,1194361.1,1194361.1,11735,0,0,0,L,1122011218,1,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1548611124,144900.00
01/27/2019 12:45,2,0.250,ALERT,211.25,296.96,60.033,1548611103,"201051344000417","174011545737251",21.21,-11.50,0,293.66,321.01,5.4,3.3,0.000,969159.8,969159.8,11841,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1548611126,144901.00
01/27/2019 12:45,2,0.098,ALERT,211.25,297.26,60.033,1548611103,"201051344000685","174011545737251",32.94,-13.00,0,286.14,328.22,3.3,1.2,0.000,1198598.4,1198598.4,11812,0,0,0,L,1122011218,1,121.78,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611128,144902.00
