ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 12:45,2,0.197,ALERT,211.03,296.36,60.065,1548611103,"201051344000651","174011545737251",16.46,-15.00,0,287.95,327.02,3.3,1.3,0.000,1192308.3,1192308.3,11805,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1548611129,144903.00
01/27/2019 12:45,2,0.160,ALERT,210.80,298.17,60.043,1548611103,"201051344000594","174011545737251",14.09,-14.00,0,288.55,332.73,2.3,0.3,0.000,1207133.7,1207133.7,35619,0,0,0,L,1122011218,1,120.42,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611131,144904.00
01/27/2019 12:45,2,0.211,ALERT,211.25,297.57,60.043,1548611103,"201051344000469","174011545737251",17.51,-17.00,0,294.56,324.32,3.8,1.7,0.000,1191470.0,1191470.0,3909,0,0,0,L,1122011218,1,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1548611133,144905.00
01/27/2019 12:45,2,0.053,ALERT,211.03,297.57,60.012,1548611103,"201051344000585","174011545737251",32.90,-12.00,0,287.95,327.32,1.8,0.0,0.000,1206996.1,1206996.1,11848,0,0,0,L,1122011218,1,120.65,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611135,144906.00
01/27/2019 12:45,2,0.170,ALERT,211.70,297.57,60.043,1548611103,"201051344000853","174011545737251",20.59,-15.00,0,295.46,330.33,3.5,1.5,0.000,1207332.0,1207332.0,3865,0,0,0,L,1122011218,1,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1548611137,144907.00
01/27/2019 12:45,2,0.125,ALERT,211.03,297.57,60.033,1548611103,"201051344001145","174011545737251",18.01,-13.00,0,293.06,333.93,2.3,0.3,0.000,1206050.0,1206050.0,11779,0,0,0,L,1122011218,1,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1548611139,144908.00
01/27/2019 12:45,2,0.113,ALERT,211.03,297.26,60.043,1548611103,"201051344000438","174011545737251",33.04,-13.00,0,289.45,332.43,3.9,1.8,0.000,1199978.1,1199978.1,11813,0,0,0,L,1122011218,1,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611140,144909.00
01/27/2019 12:45,2,0.119,ALERT,210.57,297.26,60.043,1548611103,"201051344001135","174011545737251",16.62,-12.00,0,294.56,327.32,2.0,0.0,0.000,1188139.2,1188139.2,11789,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1548611142,144910.00
01/27/2019 12:45,2,0.143,ALERT,211.03,297.57,60.038,1548611103,"201051344000983","174011545737251",21.89,-14.00,0,295.76,333.93,3.2,1.1,0.000,1206863.7,1206863.7,3868,0,0,0,L,1122011218,1,120.42,120.88,0002,-15,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1548611144,144911.00
01/27/2019 12:45,2,0.072,ALERT,211.03,296.96,60.017,1548611103,"201051344001203","174011545737251",32.48,-14.00,0,289.75,328.52,2.4,0.4,0.000,1197086.0,1197086.0,11817,0,0,0,L,1122011218,1,121.55,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611146,144912.00
01/27/2019 12:45,2,0.174,ALERT,210.80,297.57,60.043,1548611103,"201051344001230","174011545737251",21.59,-12.00,0,294.86,342.05,3.8,1.8,0.000,1191534.1,1191534.1,11800,0,0,0,L,1122011218,1,121.10,120.42,0002,-15,0,0,0,0,0,0,11,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1548611148,144913.00
01/27/2019 12:45,2,0.154,ALERT,210.80,297.26,60.043,1548611103,"201051344000646","174011545737251",20.22,-13.00,0,293.96,312.89,3.2,1.2,0.000,1186157.5,1186157.5,11789,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1548611150,144914.00
01/27/2019 12:45,2,0.076,ALERT,211.48,296.66,60.043,1548611103,"201051344000867","174011545737251",32.70,-14.00,0,285.84,352.87,2.6,0.6,0.000,1188155.3,1188155.3,35655,0,0,0,L,1122011218,1,120.88,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611151,144915.00
01/27/2019 12:45,2,0.090,ALERT,211.93,297.26,60.038,1548611103,"201051344000633","174011545737251",32.72,-15.00,0,293.96,327.32,3.0,1.0,0.000,1187093.9,1187093.9,35714,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611153,144916.00
01/27/2019 12:45,2,0.105,ALERT,210.35,296.96,60.001,1548611103,"201051344000955","174011545737251",32.92,-12.00,0,287.65,332.13,3.6,1.5,0.000,1205214.3,1205214.3,11808,0,0,0,L,1122011218,1,120.42,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611155,144917.00
01/27/2019 12:45,2,0.188,ALERT,211.25,296.66,60.038,1548611103,"201051344000648","174011545737251",16.30,-17.00,0,294.26,327.62,3.1,1.1,0.000,1195320.7,1195320.7,35609,0,0,0,L,1122011218,1,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1548611157,144918.00
01/27/2019 12:45,2,0.164,ALERT,211.70,297.57,60.033,1548611103,"201051344000645","174011545737251",19.56,-14.00,0,295.46,327.02,3.3,1.2,0.000,1199616.8,1199616.8,35584,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1548611159,144919.00
01/27/2019 12:45,2,0.199,ALERT,211.48,314.40,60.043,1548611103,"201051344000569","174011545737251",24.25,-14.00,0,296.06,365.80,4.9,2.8,0.000,1217042.5,1217042.5,3829,0,0,0,L,1122011218,1,120.42,121.33,0002,-16,0,0,0,0,0,0,25,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548611161,144920.00
01/27/2019 12:45,2,0.266,ALERT,211.70,297.26,60.038,1548611103,"179051228000119","174011545737251",20.75,-12.00,0,294.26,325.22,5.6,3.5,0.000,3631.7,3631.7,3858,0,0,0,L,46974696,1,120.65,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548611162,144921.00
01/27/2019 13:00,2,0.199,ALERT,211.25,299.07,60.059,1548612004,"201051344000579","174011545737251",20.83,-13.00,0,296.36,324.02,4.2,2.2,0.000,1216419.2,1216419.2,3895,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612006,144922.00
01/27/2019 13:00,2,0.143,ALERT,210.80,296.66,60.033,1548612004,"201051344001025","174011545737251",16.80,-14.00,0,288.25,333.63,2.4,0.4,0.000,1201111.8,1201111.8,11819,0,0,0,L,1122011218,1,120.65,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612008,144923.00
01/27/2019 13:00,2,0.244,ALERT,210.80,297.26,60.033,1548612004,"201051344001093","174011545737251",19.48,-12.00,0,287.35,333.63,4.8,2.8,0.000,1193437.0,1193437.0,11804,0,0,0,L,1122011218,1,120.88,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612010,144924.00
01/27/2019 13:00,2,0.193,ALERT,211.48,298.47,60.033,1548612004,"201051344000458","174011545737251",20.99,-12.00,0,296.06,325.52,4.1,2.0,0.000,1202720.3,1202720.3,3899,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612012,144925.00
01/27/2019 13:00,2,0.209,ALERT,210.57,315.60,60.038,1548612004,"201051344000890","174011545737251",24.41,-12.00,0,295.76,341.15,5.2,3.1,0.000,1197524.0,1197524.0,11789,0,0,0,L,1122011218,1,121.33,119.97,0002,-13,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612014,144926.00
01/27/2019 13:00,2,0.146,ALERT,211.25,298.17,60.038,1548612004,"201051344000988","174011545737251",15.66,-14.00,0,293.36,325.52,2.3,0.3,0.000,937965.6,937965.6,3946,0,0,0,L,1122011218,1,120.42,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612015,144927.00
01/27/2019 13:00,2,0.199,ALERT,211.48,298.47,60.028,1548612004,"201051344000582","174011545737251",20.95,-15.00,0,294.26,323.41,4.2,2.1,0.000,1177454.4,1177454.4,11752,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612017,144928.00
01/27/2019 13:00,2,0.150,ALERT,211.48,298.77,60.017,1548612004,"201051344000868","174011545737251",19.42,-15.00,0,290.95,331.83,3.0,1.0,0.000,1189458.1,1189458.1,35638,0,0,0,L,1122011218,1,120.42,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612019,144929.00
01/27/2019 13:00,2,0.223,ALERT,211.93,299.07,60.038,1548612004,"201051344000576","174011545737251",22.42,-15.00,0,296.06,341.45,5.1,3.0,0.000,1203149.6,1203149.6,8058,0,0,0,L,1122011218,1,120.88,121.33,0002,-19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612021,144930.00
01/27/2019 13:00,2,0.045,ALERT,211.48,298.47,60.022,1548612004,"201051344001158","174011545737251",32.66,-15.00,0,295.46,324.02,1.6,0.0,0.000,1182624.2,1182624.2,3922,0,0,0,L,1122011218,1,120.42,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1548612023,144931.00
01/27/2019 13:00,2,0.176,ALERT,211.03,296.96,60.033,1548612004,"201051344000917","174011545737251",22.90,-11.00,0,293.96,347.46,4.1,2.0,0.000,1194361.3,1194361.3,11737,0,0,0,L,1122011218,1,120.88,121.10,0002,-14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1548612025,144932.00
01/27/2019 13:00,2,0.260,ALERT,211.03,296.66,59.990,1548612004,"201051344000417","174011545737251",22.42,-11.50,0,294.56,338.14,5.9,3.8,0.000,969160.6,969160.6,11843,0,0,0,L,1122011218,1,120.88,120.65,0002,-15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612026,144933.00
01/27/2019 13:00,2,0.168,ALERT,211.25,297.26,60.038,1548612004,"201051344000685","174011545737251",13.56,-13.00,0,287.35,327.02,2.3,0.3,0.000,1198598.6,1198598.6,11814,0,0,0,L,1122011218,1,121.78,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612028,144934.00
01/27/2019 13:00,2,0.207,ALERT,211.03,296.66,59.985,1548612004,"201051344000651","174011545737251",19.10,-15.00,0,288.55,326.72,4.0,2.0,0.000,1192308.7,1192308.7,11807,0,0,0,L,1122011218,1,121.55,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612030,144935.00
01/27/2019 13:00,2,0.166,ALERT,211.03,298.47,60.022,1548612004,"201051344000594","174011545737251",17.49,-14.00,0,288.85,332.43,3.0,0.9,0.000,1207134.0,1207134.0,35621,0,0,0,L,1122011218,1,120.42,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612032,144936.00
01/27/2019 13:00,2,0.215,ALERT,211.48,298.17,60.022,1548612004,"201051344000469","174011545737251",19.30,-16.00,0,294.86,325.22,4.2,2.1,0.000,1191470.4,1191470.4,3911,0,0,0,L,1122011218,1,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612034,144937.00
01/27/2019 13:00,2,0.053,ALERT,211.03,297.57,60.012,1548612004,"201051344000585","174011545737251",33.20,-12.00,0,287.65,329.73,1.8,0.0,0.000,1206996.1,1206996.1,11850,0,0,0,L,1122011218,1,120.65,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612036,144938.00
01/27/2019 13:00,2,0.176,ALERT,212.16,298.17,60.043,1548612004,"201051344000853","174011545737251",21.69,-14.00,0,295.76,341.75,3.9,1.8,0.000,1207332.2,1207332.2,3867,0,0,0,L,1122011218,1,121.10,121.78,0002,-14,0,0,0,0,0,0,13,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1548612038,144939.00
01/27/2019 13:00,2,0.133,ALERT,211.25,297.57,60.012,1548612004,"201051344001145","174011545737251",20.38,-13.00,0,292.76,346.26,2.7,0.7,0.000,1206050.1,1206050.1,11781,0,0,0,L,1122011218,1,121.10,120.65,0002,-13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612039,144940.00
01/27/2019 13:00,2,0.113,ALERT,211.03,297.26,60.022,1548612004,"201051344000438","174011545737251",33.52,-14.00,0,290.65,331.83,3.9,1.8,0.000,1199978.4,1199978.4,11815,0,0,0,L,1122011218,1,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612041,144941.00
01/27/2019 13:00,2,0.125,ALERT,210.35,297.26,59.990,1548612004,"201051344001135","174011545737251",19.64,-12.00,0,295.46,325.52,2.5,0.5,0.000,1188139.3,1188139.3,11791,0,0,0,L,1122011218,1,120.88,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612043,144942.00
01/27/2019 13:00,2,0.150,ALERT,211.48,298.47,60.001,1548612004,"201051344000983","174011545737251",23.16,-13.00,0,296.06,336.94,3.5,1.5,0.000,1206863.8,1206863.8,3870,0,0,0,L,1122011218,1,120.65,121.10,0002,-15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1548612045,144943.00
01/27/2019 13:00,2,0.072,ALERT,210.80,296.66,60.022,1548612004,"201051344001203","174011545737251",32.98,-15.00,0,290.95,329.13,2.4,0.4,0.000,1197086.0,1197086.0,11819,0,0,0,L,1122011218,1,121.55,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612047,144944.00
01/27/2019 13:00,2,0.186,ALERT,211.03,319.21,60.022,1548612004,"201051344001230","174011545737251",24.17,-12.00,0,295.76,357.98,4.5,2.5,0.000,1191534.4,1191534.4,11802,0,0,0,L,1122011218,1,121.55,120.20,0002,-15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1548612048,144945.00
01/27/2019 13:00,2,0.160,ALERT,210.57,296.96,60.028,1548612004,"201051344000646","174011545737251",22.78,-13.00,0,294.86,336.64,3.7,1.7,0.000,1186157.7,1186157.7,11791,0,0,0,L,1122011218,1,121.33,120.65,0002,-15,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1548612050,144946.00
01/27/2019 13:00,2,0.078,ALERT,211.70,297.26,60.033,1548612004,"201051344000867","174011545737251",33.28,-14.00,0,287.05,334.24,2.7,0.7,0.000,1188155.4,1188155.4,35657,0,0,0,L,1122011218,1,121.10,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612052,144947.00
01/27/2019 13:00,2,0.092,ALERT,212.16,298.17,60.022,1548612004,"201051344000633","174011545737251",33.28,-15.00,0,293.66,331.83,3.1,1.1,0.000,1187094.1,1187094.1,35716,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1548612054,144948.00
01/27/2019 13:00,2,0.105,ALERT,210.35,297.26,60.028,1548612004,"201051344000955","174011545737251",33.50,-13.00,0,288.25,332.43,3.6,1.6,0.000,1205214.7,1205214.7,11810,0,0,0,L,1122011218,1,120.65,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612056,144949.00
01/27/2019 13:00,2,0.197,ALERT,211.48,297.26,60.054,1548612004,"201051344000648","174011545737251",19.98,-17.00,0,294.56,327.32,4.0,2.0,0.000,1195321.1,1195321.1,35611,0,0,0,L,1122011218,1,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612058,144950.00
01/27/2019 13:00,2,0.170,ALERT,211.93,298.47,60.017,1548612004,"201051344000645","174011545737251",23.00,-14.00,0,295.76,345.06,4.0,1.9,0.000,1199617.0,1199617.0,35586,0,0,0,L,1122011218,1,121.10,121.55,0002,-17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612059,144951.00
01/27/2019 13:00,2,0.211,ALERT,211.70,334.24,60.028,1548612004,"201051344000569","174011545737251",26.92,-14.00,0,296.06,351.97,5.8,3.7,0.000,1217043.0,1217043.0,3831,0,0,0,L,1122011218,1,120.42,121.55,0002,-16,0,0,0,0,0,0,19,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548612061,144952.00
01/27/2019 13:00,2,0.273,ALERT,211.93,297.57,60.006,1548612004,"179051228000119","174011545737251",22.38,-12.00,0,293.96,326.42,6.2,4.1,0.000,3632.5,3632.5,3860,0,0,0,L,46974696,1,120.88,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612063,144953.00
01/27/2019 13:15,2,0.102,ALERT,211.48,298.47,60.059,1548612904,"201051344000579","174011545737251",32.22,-13.00,0,296.66,324.02,3.3,1.3,0.000,1216419.5,1216419.5,3897,0,0,0,L,1122011218,1,120.65,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1548612907,144954.00
01/27/2019 13:15,2,0.080,ALERT,210.80,295.76,60.075,1548612904,"201051344001025","174011545737251",31.21,-14.00,0,287.65,329.13,2.6,0.6,0.000,1201111.9,1201111.9,11821,0,0,0,L,1122011218,1,120.65,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612908,144955.00
01/27/2019 13:15,2,0.160,ALERT,210.80,296.66,60.028,1548612904,"201051344001093","174011545737251",32.07,-11.50,0,287.35,333.63,5.2,3.1,0.000,1193437.7,1193437.7,11806,0,0,0,L,1122011218,1,120.88,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612910,144956.00
01/27/2019 13:15,2,0.115,ALERT,211.25,297.87,60.028,1548612904,"201051344000458","174011545737251",32.60,-12.00,0,296.06,326.42,3.9,1.8,0.000,1202720.7,1202720.7,3901,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1548612912,144957.00
01/27/2019 13:15,2,0.125,ALERT,210.80,296.96,60.059,1548612904,"201051344000890","174011545737251",33.12,-12.00,0,295.46,324.32,4.2,2.1,0.000,1197524.5,1197524.5,11791,0,0,0,L,1122011218,1,121.10,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1548612914,144958.00
01/27/2019 13:15,2,0.080,ALERT,211.03,297.57,60.033,1548612904,"201051344000988","174011545737251",31.45,-14.00,0,293.66,326.42,2.6,0.6,0.000,937965.8,937965.8,3948,0,0,0,L,1122011218,1,120.20,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612916,144959.00
01/27/2019 13:15,2,0.098,ALERT,211.25,297.57,60.028,1548612904,"201051344000582","174011545737251",32.20,-15.00,0,293.66,324.02,3.2,1.2,0.000,1177454.7,1177454.7,11754,0,0,0,L,1122011218,1,121.10,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1548612917,144960.00
01/27/2019 13:15,2,0.070,ALERT,211.03,298.17,60.028,1548612904,"201051344000868","174011545737251",32.94,-15.00,0,291.85,331.53,2.4,0.4,0.000,1189458.2,1189458.2,35640,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1548612919,144961.00
01/27/2019 13:15,2,0.119,ALERT,211.70,298.17,60.033,1548612904,"201051344000576","174011545737251",32.62,-15.00,0,296.06,316.80,4.0,1.9,0.000,1203150.0,1203150.0,8060,0,0,0,L,1122011218,1,120.88,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1548612921,144962.00
01/27/2019 13:15,2,0.000,ALERT,211.48,297.57,60.012,1548612904,"201051344001158","174011545737251",0.00,-15.00,0,295.46,319.81,0.0,0.0,0.000,1182624.2,1182624.2,3924,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612923,144963.00
01/27/2019 13:15,2,0.064,ALERT,211.25,296.36,59.996,1548612904,"201051344000917","174011545737251",33.46,-11.00,0,293.36,326.12,2.2,0.2,0.000,1194361.6,1194361.6,11739,0,0,0,L,1122011218,1,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1548612925,144964.00
01/27/2019 13:15,2,0.162,ALERT,211.03,296.06,59.996,1548612904,"201051344000417","174011545737251",32.52,-13.00,0,294.56,316.80,5.3,3.2,0.000,969161.4,969161.4,11845,0,0,0,L,1122011218,1,120.88,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1548612927,144965.00
01/27/2019 13:15,2,0.100,ALERT,211.03,296.36,60.017,1548612904,"201051344000685","174011545737251",31.09,-14.00,0,286.74,328.22,3.1,1.1,0.000,1198598.9,1198598.9,11816,0,0,0,L,1122011218,1,121.55,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612928,144966.00
01/27/2019 13:15,2,0.107,ALERT,210.80,295.76,59.990,1548612904,"201051344000651","174011545737251",31.73,-15.00,0,288.85,326.42,3.5,1.5,0.000,1192309.0,1192309.0,11809,0,0,0,L,1122011218,1,121.33,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612930,144967.00
01/27/2019 13:15,2,0.096,ALERT,210.80,297.87,60.049,1548612904,"201051344000594","174011545737251",32.70,-14.00,0,289.15,333.33,3.2,1.2,0.000,1207134.2,1207134.2,35623,0,0,0,L,1122011218,1,120.42,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612932,144968.00
01/27/2019 13:15,2,0.127,ALERT,211.48,301.17,60.022,1548612904,"201051344000469","174011545737251",29.10,-16.00,0,295.16,325.82,3.6,1.6,0.000,1191470.9,1191470.9,3913,0,0,0,L,1122011218,1,120.20,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1548612934,144969.00
01/27/2019 13:15,2,0.049,ALERT,210.80,296.66,60.028,1548612904,"201051344000585","174011545737251",31.45,-13.00,0,288.55,327.32,1.6,0.0,0.000,1206996.1,1206996.1,11852,0,0,0,L,1122011218,1,120.65,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612936,144970.00
01/27/2019 13:15,2,0.145,ALERT,211.70,297.57,60.022,1548612904,"201051344000853","174011545737251",12.17,-15.00,0,296.06,330.63,1.8,0.0,0.000,1207332.4,1207332.4,3869,0,0,0,L,1122011218,1,120.88,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1548612938,144971.00
01/27/2019 13:15,2,0.053,ALERT,211.25,296.96,60.028,1548612904,"201051344001145","174011545737251",33.42,-13.00,0,291.55,346.26,1.8,0.0,0.000,1206050.1,1206050.1,11783,0,0,0,L,1122011218,1,121.10,120.65,0100,-13,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1548612939,144972.00
01/27/2019 13:15,2,0.115,ALERT,211.03,296.66,60.022,1548612904,"201051344000438","174011545737251",31.73,-14.00,0,290.05,331.23,3.7,1.7,0.000,1199978.9,1199978.9,11817,0,0,0,L,1122011218,1,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612941,144973.00
01/27/2019 13:15,2,0.049,ALERT,210.35,296.36,60.012,1548612904,"201051344001135","174011545737251",32.80,-12.00,0,295.46,325.22,1.6,0.0,0.000,1188139.3,1188139.3,11793,0,0,0,L,1122011218,1,120.88,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1548612943,144974.00
01/27/2019 13:15,2,0.119,ALERT,209.90,295.76,60.006,1548612904,"201051344000983","174011545737251",16.52,-14.00,0,294.86,325.52,2.0,0.0,0.000,1206864.0,1206864.0,3872,0,0,0,L,1122011218,1,119.75,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1548612945,144975.00
01/27/2019 13:15,2,0.072,ALERT,209.90,294.26,60.006,1548612904,"201051344001203","174011545737251",31.39,-15.00,0,290.35,328.52,2.4,0.3,0.000,1197086.1,1197086.1,11821,0,0,0,L,1122011218,1,120.88,119.75,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612947,144976.00
01/27/2019 13:15,2,0.164,ALERT,210.12,295.76,60.038,1548612904,"201051344001230","174011545737251",19.68,-13.00,0,293.96,346.26,3.3,1.3,0.000,1191534.8,1191534.8,11804,0,0,0,L,1122011218,1,120.88,119.97,0002,-15,0,0,0,0,0,0,12,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548612948,144977.00
01/27/2019 13:15,2,0.129,ALERT,210.80,296.66,60.017,1548612904,"201051344000646","174011545737251",16.24,-13.00,0,293.06,313.20,2.1,0.1,0.000,1186157.8,1186157.8,11793,0,0,0,L,1122011218,1,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1548612951,144978.00
01/27/2019 13:15,2,0.080,ALERT,211.25,316.80,60.001,1548612904,"201051344000867","174011545737251",31.07,-14.00,0,286.14,334.54,2.6,0.6,0.000,1188155.5,1188155.5,35659,0,0,0,L,1122011218,1,120.65,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612952,144979.00
01/27/2019 13:15,2,0.092,ALERT,211.93,297.26,60.017,1548612904,"201051344000633","174011545737251",33.14,-15.00,0,293.06,325.82,3.1,1.1,0.000,1187094.2,1187094.2,35718,0,0,0,L,1122011218,1,121.10,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612954,144980.00
01/27/2019 13:15,2,0.105,ALERT,210.35,296.66,60.012,1548612904,"201051344000955","174011545737251",32.88,-13.00,0,286.74,332.73,3.5,1.5,0.000,1205215.0,1205215.0,11812,0,0,0,L,1122011218,1,120.42,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612956,144981.00
01/27/2019 13:15,2,0.197,ALERT,211.25,296.66,60.017,1548612904,"201051344000648","174011545737251",18.73,-17.00,0,293.96,330.63,3.7,1.7,0.000,1195321.5,1195321.5,35613,0,0,0,L,1122011218,1,119.97,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1548612958,144982.00
01/27/2019 13:15,2,0.160,ALERT,211.48,297.26,60.017,1548612904,"201051344000645","174011545737251",21.15,-14.00,0,294.26,326.42,3.5,1.4,0.000,1199617.3,1199617.3,35588,0,0,0,L,1122011218,1,120.88,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1548612960,144983.00
01/27/2019 13:15,2,0.104,ALERT,211.25,302.98,60.017,1548612904,"201051344000569","174011545737251",35.68,-14.00,0,295.46,359.48,3.8,1.7,0.000,1217043.6,1217043.6,3833,0,0,0,L,1122011218,1,119.97,121.33,0002,-16,0,0,0,0,0,0,115,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548612961,144984.00
01/27/2019 13:15,2,0.264,ALERT,211.70,296.96,60.012,1548612904,"179051228000119","174011545737251",17.20,-12.00,0,293.36,325.82,4.6,2.5,0.000,3633.2,3633.2,3862,0,0,0,L,46974696,1,120.65,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548612963,144985.00
01/27/2019 13:30,2,0.102,ALERT,211.03,297.87,60.022,1548613804,"201051344000579","174011545737251",33.20,-13.00,0,295.46,327.32,3.4,1.4,0.000,1216420.0,1216420.0,3899,0,0,0,L,1122011218,1,120.42,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1548613806,144986.00
01/27/2019 13:30,2,0.084,ALERT,211.03,295.76,60.017,1548613804,"201051344001025","174011545737251",32.50,-14.00,0,287.35,333.33,2.8,0.8,0.000,1201112.2,1201112.2,11823,0,0,0,L,1122011218,1,120.65,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613807,144987.00
01/27/2019 13:30,2,0.160,ALERT,211.25,296.66,60.012,1548613804,"201051344001093","174011545737251",33.42,-12.00,0,286.74,333.03,5.5,3.4,0.000,1193438.5,1193438.5,11808,0,0,0,L,1122011218,1,121.10,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1548613810,144988.00
01/27/2019 13:30,2,0.117,ALERT,211.03,297.26,60.022,1548613804,"201051344000458","174011545737251",33.62,-12.00,0,294.86,338.74,4.1,2.0,0.000,1202721.2,1202721.2,3903,0,0,0,L,1122011218,1,120.42,121.33,0100,-18,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1548613811,144989.00
01/27/2019 13:30,2,0.188,ALERT,211.03,296.96,60.022,1548613804,"201051344000890","174011545737251",19.50,-11.50,0,294.26,353.47,3.7,1.7,0.000,1197525.1,1197525.1,11793,0,0,0,L,1122011218,1,121.10,120.20,0100,-12,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1548613813,144990.00
01/27/2019 13:30,2,0.080,ALERT,211.03,297.26,60.022,1548613804,"201051344000988","174011545737251",32.80,-15.00,0,291.85,329.43,2.7,0.7,0.000,937966.0,937966.0,3950,0,0,0,L,1122011218,1,119.97,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613815,144991.00
01/27/2019 13:30,2,0.176,ALERT,211.70,297.87,60.022,1548613804,"201051344000582","174011545737251",16.10,-15.00,0,292.46,347.16,2.9,0.8,0.000,1177455.2,1177455.2,11756,0,0,0,L,1122011218,1,121.33,121.10,0100,-16,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1548613817,144992.00
01/27/2019 13:30,2,0.137,ALERT,211.03,297.87,60.049,1548613804,"201051344000868","174011545737251",13.94,-15.00,0,290.95,348.36,2.0,0.0,0.000,1189458.4,1189458.4,35642,0,0,0,L,1122011218,1,120.20,121.55,0100,-19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1548613819,144993.00
01/27/2019 13:30,2,0.201,ALERT,211.48,297.87,60.028,1548613804,"201051344000576","174011545737251",19.24,-15.00,0,294.56,316.80,4.0,1.9,0.000,1203150.6,1203150.6,8062,0,0,0,L,1122011218,1,120.65,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1548613821,144994.00
01/27/2019 13:30,2,0.041,ALERT,211.25,307.18,60.022,1548613804,"201051344001158","174011545737251",24.61,-16.00,0,293.96,328.52,1.3,0.0,0.000,1182624.2,1182624.2,3926,0,0,0,L,1122011218,1,120.20,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613823,144995.00
01/27/2019 13:30,2,0.168,ALERT,211.25,296.36,60.028,1548613804,"201051344000917","174011545737251",22.03,-11.00,0,292.16,338.44,3.8,1.7,0.000,1194362.0,1194362.0,11741,0,0,0,L,1122011218,1,121.10,121.10,0002,-14,0,0,0,0,0,0,7,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1548613825,144996.00
01/27/2019 13:30,2,0.252,ALERT,211.48,296.36,60.017,1548613804,"201051344000417","174011545737251",21.43,-11.50,0,293.36,359.18,5.5,3.4,0.000,969162.3,969162.3,11847,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1548613826,144997.00
01/27/2019 13:30,2,0.098,ALERT,211.70,296.96,60.028,1548613804,"201051344000685","174011545737251",32.92,-13.00,0,285.24,330.63,3.3,1.2,0.000,1198599.1,1198599.1,11818,0,0,0,L,1122011218,1,121.78,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613828,144998.00
01/27/2019 13:30,2,0.203,ALERT,211.25,296.06,60.012,1548613804,"201051344000651","174011545737251",17.35,-15.00,0,287.95,333.03,3.6,1.5,0.000,1192309.5,1192309.5,11811,0,0,0,L,1122011218,1,121.55,120.65,0100,-16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1548613830,144999.00
01/27/2019 13:30,2,0.160,ALERT,210.80,297.57,60.028,1548613804,"201051344000594","174011545737251",13.38,-14.00,0,289.15,332.73,2.2,0.2,0.000,1207134.6,1207134.6,35625,0,0,0,L,1122011218,1,120.20,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1548613832,145000.00
01/27/2019 13:30,2,0.215,ALERT,211.25,297.26,60.022,1548613804,"201051344000469","174011545737251",17.85,-17.00,0,293.96,326.12,3.9,1.8,0.000,1191471.4,1191471.4,3915,0,0,0,L,1122011218,1,119.97,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1548613834,145001.00
01/27/2019 13:30,2,0.051,ALERT,211.48,297.26,60.043,1548613804,"201051344000585","174011545737251",33.12,-11.00,0,287.95,332.13,1.7,0.0,0.000,1206996.1,1206996.1,11854,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613835,145002.00
01/27/2019 13:30,2,0.178,ALERT,211.70,297.26,60.022,1548613804,"201051344000853","174011545737251",21.83,-15.00,0,294.56,354.37,4.0,1.9,0.000,1207332.8,1207332.8,3871,0,0,0,L,1122011218,1,120.88,121.78,0002,-15,0,0,0,0,0,0,20,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548613837,145003.00
01/27/2019 13:30,2,0.135,ALERT,211.70,297.26,60.022,1548613804,"201051344001145","174011545737251",20.50,-12.00,0,291.55,347.16,2.8,0.8,0.000,1206050.3,1206050.3,11785,0,0,0,L,1122011218,1,121.33,120.88,0100,-13,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1548613839,145004.00
01/27/2019 13:30,2,0.115,ALERT,211.48,297.26,60.017,1548613804,"201051344000438","174011545737251",33.66,-13.00,0,288.55,332.13,3.9,1.9,0.000,1199979.3,1199979.3,11819,0,0,0,L,1122011218,1,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613841,145005.00
01/27/2019 13:30,2,0.141,ALERT,211.03,297.26,60.006,1548613804,"201051344001135","174011545737251",22.52,-12.00,0,293.06,341.75,3.2,1.2,0.000,1188139.4,1188139.4,11795,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,4,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1548613843,145006.00
01/27/2019 13:30,2,0.160,ALERT,211.25,335.44,60.006,1548613804,"201051344000983","174011545737251",27.08,-14.00,0,293.96,353.77,4.4,2.3,0.000,1206864.3,1206864.3,3874,0,0,0,L,1122011218,1,120.65,121.10,0002,-15,0,0,0,0,0,0,7,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548613845,145007.00
01/27/2019 13:30,2,0.164,ALERT,211.25,296.96,60.006,1548613804,"201051344001203","174011545737251",19.06,-15.00,0,290.05,332.13,3.2,1.1,0.000,1197086.3,1197086.3,11823,0,0,0,L,1122011218,1,121.55,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613847,145008.00
01/27/2019 13:30,2,0.215,ALERT,211.48,333.33,60.006,1548613804,"201051344001230","174011545737251",27.08,-12.00,0,294.26,363.69,5.9,3.8,0.009,1191535.3,1191535.3,11806,0,0,0,L,1122011218,1,121.55,120.65,0002,-15,0,0,0,0,0,0,15,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548613848,145009.00
01/27/2019 13:30,2,0.184,ALERT,211.25,333.63,60.001,1548613804,"201051344000646","174011545737251",27.45,-13.00,0,294.26,348.36,5.2,3.1,0.000,1186158.2,1186158.2,11795,0,0,0,L,1122011218,1,121.55,120.65,0002,-15,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1548613850,145010.00
01/27/2019 13:30,2,0.154,ALERT,211.70,296.96,60.012,1548613804,"201051344000867","174011545737251",20.00,-14.00,0,286.44,352.87,3.1,1.1,0.000,1188155.6,1188155.6,35661,0,0,0,L,1122011218,1,120.88,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613852,145011.00
01/27/2019 13:30,2,0.164,ALERT,212.16,297.57,60.022,1548613804,"201051344000633","174011545737251",14.47,-15.00,0,293.96,332.13,2.4,0.4,0.000,1187094.5,1187094.5,35720,0,0,0,L,1122011218,1,121.10,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613854,145012.00
01/27/2019 13:30,2,0.201,ALERT,210.57,296.66,60.006,1548613804,"201051344000955","174011545737251",19.94,-13.00,0,287.95,331.53,4.1,2.0,0.000,1205215.4,1205215.4,11814,0,0,0,L,1122011218,1,120.42,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548613856,145013.00
01/27/2019 13:30,2,0.215,ALERT,211.25,296.66,60.054,1548613804,"201051344000648","174011545737251",22.42,-17.00,0,293.96,346.26,4.9,2.8,0.000,1195322.1,1195322.1,35615,0,0,0,L,1122011218,1,119.97,121.55,0100,-18,0,0,0,0,0,0,6,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1548613858,145014.00
01/27/2019 13:30,2,0.168,ALERT,211.48,297.26,60.012,1548613804,"201051344000645","174011545737251",22.42,-14.00,0,295.16,325.82,3.8,1.8,0.000,1199617.6,1199617.6,35590,0,0,0,L,1122011218,1,120.88,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1548613859,145015.00
01/27/2019 13:30,2,0.232,ALERT,211.48,333.63,60.022,1548613804,"201051344000569","174011545737251",28.51,-14.00,0,295.76,366.40,6.8,4.6,0.009,1217044.4,1217044.4,3835,0,0,0,L,1122011218,1,120.20,121.55,0002,-16,0,0,0,0,0,0,54,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548613861,145016.00
01/27/2019 13:30,2,0.309,ALERT,211.93,333.03,60.033,1548613804,"179051228000119","174011545737251",25.66,-12.00,0,294.26,350.47,8.1,5.8,0.000,3634.2,3634.2,3864,0,0,0,L,46974696,1,120.88,122.01,0000,-15,0,0,0,0,0,0,10,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1548613863,145017.00
01/27/2019 13:45,2,0.182,ALERT,211.03,297.87,60.017,1548614704,"201051344000579","174011545737251",15.78,-13.00,0,284.64,324.92,3.0,0.9,0.000,1216420.4,1216420.4,3901,0,0,0,L,1122011218,1,120.42,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1548614706,145018.00
01/27/2019 13:45,2,0.084,ALERT,210.80,295.76,60.049,1548614704,"201051344001025","174011545737251",32.74,-14.00,0,282.54,333.03,2.8,0.8,0.000,1201112.4,1201112.4,11825,0,0,0,L,1122011218,1,120.65,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614708,145019.00
01/27/2019 13:45,2,0.160,ALERT,210.80,296.36,60.017,1548614704,"201051344001093","174011545737251",33.64,-12.00,0,284.94,333.63,5.5,3.4,0.000,1193439.2,1193439.2,11810,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1548614710,145020.00
01/27/2019 13:45,2,0.170,ALERT,211.03,296.96,60.017,1548614704,"201051344000458","174011545737251",15.51,-11.50,0,284.04,325.52,2.7,0.7,0.000,1202721.6,1202721.6,3905,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1548614712,145021.00
01/27/2019 13:45,2,0.193,ALERT,210.80,296.96,60.006,1548614704,"201051344000890","174011545737251",20.65,-11.50,0,283.44,341.75,4.0,2.0,0.000,1197525.8,1197525.8,11795,0,0,0,L,1122011218,1,121.10,120.20,0002,-12,0,0,0,0,0,0,12,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1548614713,145022.00
01/27/2019 13:45,2,0.078,ALERT,210.80,296.66,60.017,1548614704,"201051344000988","174011545737251",32.90,-15.00,0,281.94,326.42,2.7,0.7,0.000,937966.1,937966.1,3952,0,0,0,L,1122011218,1,119.97,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1548614715,145023.00
01/27/2019 13:45,2,0.178,ALERT,211.25,297.57,60.017,1548614704,"201051344000582","174011545737251",17.43,-15.00,0,283.74,317.10,3.2,1.1,0.000,1177455.6,1177455.6,11758,0,0,0,L,1122011218,1,121.10,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1548614717,145024.00
01/27/2019 13:45,2,0.139,ALERT,211.03,297.87,60.012,1548614704,"201051344000868","174011545737251",14.83,-14.00,0,284.64,331.53,2.1,0.1,0.000,1189458.6,1189458.6,35644,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1548614719,145025.00
01/27/2019 13:45,2,0.201,ALERT,211.48,297.57,59.980,1548614704,"201051344000576","174011545737251",19.66,-15.00,0,284.64,334.84,4.0,2.0,0.000,1203151.2,1203151.2,8064,0,0,0,L,1122011218,1,120.65,121.10,0002,-19,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1548614721,145026.00
01/27/2019 13:45,2,0.049,ALERT,211.03,296.96,59.996,1548614704,"201051344001158","174011545737251",31.91,-16.00,0,283.74,324.62,1.6,0.0,0.000,1182624.2,1182624.2,3928,0,0,0,L,1122011218,1,120.20,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614724,145027.00
01/27/2019 13:45,2,0.160,ALERT,211.03,296.06,60.001,1548614704,"201051344000917","174011545737251",20.95,-11.00,0,281.33,375.11,3.4,1.4,0.000,1194362.4,1194362.4,11743,0,0,0,L,1122011218,1,120.88,121.10,0002,-14,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1548614726,145028.00
01/27/2019 13:45,2,0.242,ALERT,211.03,296.06,59.964,1548614704,"201051344000417","174011545737251",20.24,-11.50,0,282.24,345.06,5.0,2.9,0.000,969163.1,969163.1,11849,0,0,0,L,1122011218,1,120.65,120.88,0002,-14,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1548614727,145029.00
01/27/2019 13:45,2,0.098,ALERT,211.03,296.36,60.012,1548614704,"201051344000685","174011545737251",32.60,-12.00,0,282.84,328.82,3.3,1.2,0.000,1198599.4,1198599.4,11820,0,0,0,L,1122011218,1,121.55,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614729,145030.00
01/27/2019 13:45,2,0.105,ALERT,210.80,295.46,59.969,1548614704,"201051344000651","174011545737251",33.04,-15.00,0,282.24,325.52,3.6,1.5,0.000,1192310.0,1192310.0,11813,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1548614731,145031.00
01/27/2019 13:45,2,0.098,ALERT,210.57,297.26,60.006,1548614704,"201051344000594","174011545737251",33.62,-14.00,0,278.63,332.73,3.4,1.3,0.000,1207134.9,1207134.9,35627,0,0,0,L,1122011218,1,120.20,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1548614733,145032.00
01/27/2019 13:45,2,0.207,ALERT,211.03,297.26,60.033,1548614704,"201051344000469","174011545737251",15.74,-16.00,0,283.44,324.62,3.3,1.3,0.000,1191472.0,1191472.0,3917,0,0,0,L,1122011218,1,119.97,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1548614735,145033.00
01/27/2019 13:45,2,0.051,ALERT,211.03,296.36,60.017,1548614704,"201051344000585","174011545737251",32.64,-12.00,0,282.24,331.53,1.7,0.0,0.000,1206996.1,1206996.1,11856,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614737,145034.00
01/27/2019 13:45,2,0.164,ALERT,211.48,296.66,60.033,1548614704,"201051344000853","174011545737251",19.88,-15.00,0,283.74,345.06,3.3,1.3,0.000,1207333.1,1207333.1,3873,0,0,0,L,1122011218,1,120.88,121.33,0002,-15,0,0,0,0,0,0,35,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1548614738,145035.00
01/27/2019 13:45,2,0.123,ALERT,211.25,296.96,60.012,1548614704,"201051344001145","174011545737251",17.35,-12.00,0,283.44,332.43,2.2,0.2,0.000,1206050.4,1206050.4,11787,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1548614740,145036.00
01/27/2019 13:45,2,0.113,ALERT,210.80,296.36,60.006,1548614704,"201051344000438","174011545737251",32.86,-13.00,0,283.14,331.83,3.8,1.8,0.000,1199979.7,1199979.7,11821,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614742,145037.00
01/27/2019 13:45,2,0.117,ALERT,210.57,296.66,59.985,1548614704,"201051344001135","174011545737251",16.26,-12.00,0,283.14,324.92,1.9,0.0,0.000,1188139.5,1188139.5,11797,0,0,0,L,1122011218,1,120.65,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1548614744,145038.00
01/27/2019 13:45,2,0.135,ALERT,211.03,296.96,60.001,1548614704,"201051344000983","174011545737251",20.73,-14.00,0,284.34,341.45,2.9,0.8,0.000,1206864.6,1206864.6,3876,0,0,0,L,1122011218,1,120.42,120.88,0002,-15,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1548614746,145039.00
01/27/2019 13:45,2,0.072,ALERT,210.80,296.06,60.006,1548614704,"201051344001203","174011545737251",32.12,-15.00,0,282.54,328.22,2.4,0.4,0.000,1197086.4,1197086.4,11825,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614748,145040.00
01/27/2019 13:45,2,0.168,ALERT,211.03,296.96,59.996,1548614704,"201051344001230","174011545737251",20.89,-12.00,0,284.34,361.59,3.6,1.5,0.000,1191535.9,1191535.9,11808,0,0,0,L,1122011218,1,121.10,120.42,0002,-15,0,0,0,0,0,0,12,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548614749,145041.00
01/27/2019 13:45,2,0.137,ALERT,210.57,296.36,59.964,1548614704,"201051344000646","174011545737251",18.75,-12.00,0,282.54,342.05,2.6,0.6,0.000,1186158.6,1186158.6,11797,0,0,0,L,1122011218,1,121.10,120.65,0002,-14,0,0,0,0,0,0,6,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1548614751,145042.00
01/27/2019 13:45,2,0.078,ALERT,211.25,295.76,60.001,1548614704,"201051344000867","174011545737251",32.05,-14.00,0,283.14,353.47,2.6,0.6,0.000,1188155.8,1188155.8,35663,0,0,0,L,1122011218,1,120.65,121.10,0100,-17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614753,145043.00
01/27/2019 13:45,2,0.090,ALERT,211.70,296.66,60.012,1548614704,"201051344000633","174011545737251",32.03,-15.00,0,283.74,332.43,3.0,0.9,0.000,1187094.7,1187094.7,35722,0,0,0,L,1122011218,1,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614755,145044.00
