ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 13:45,2,0.105,ALERT,210.35,296.36,60.001,1548614704,"201051344000955","174011545737251",32.38,-12.00,0,282.54,333.03,3.5,1.5,0.000,1205215.8,1205215.8,11816,0,0,0,L,1122011218,1,120.20,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614757,145045.00
01/27/2019 13:45,2,0.107,ALERT,211.03,296.06,60.001,1548614704,"201051344000648","174011545737251",33.54,-17.00,0,282.84,328.82,3.7,1.7,0.000,1195322.4,1195322.4,35617,0,0,0,L,1122011218,1,119.97,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1548614759,145046.00
01/27/2019 13:45,2,0.141,ALERT,211.70,297.26,60.006,1548614704,"201051344000645","174011545737251",15.90,-14.00,0,283.74,326.12,2.3,0.3,0.000,1199617.9,1199617.9,35592,0,0,0,L,1122011218,1,121.10,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1548614760,145047.00
01/27/2019 13:45,2,0.191,ALERT,211.25,297.87,60.012,1548614704,"201051344000569","174011545737251",22.11,-14.00,0,286.44,351.37,4.3,2.2,0.000,1217045.2,1217045.2,3837,0,0,0,L,1122011218,1,120.42,121.33,0002,-15,0,0,0,0,0,0,51,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548614762,145048.00
01/27/2019 13:45,2,0.258,ALERT,211.48,296.66,60.001,1548614704,"179051228000119","174011545737251",15.70,-11.50,0,283.14,348.06,4.1,2.0,0.000,3635.3,3635.3,3866,0,0,0,L,46974696,1,120.65,122.01,0000,-15,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548614764,145049.00
01/27/2019 14:00,2,0.186,ALERT,211.48,298.47,60.006,1548615603,"201051344000579","174011545737251",16.92,-13.00,0,295.46,324.92,3.2,1.1,0.000,1216420.7,1216420.7,3903,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1548615606,145050.00
01/27/2019 14:00,2,0.084,ALERT,211.03,296.36,60.012,1548615603,"201051344001025","174011545737251",32.98,-14.00,0,287.35,329.43,2.9,0.8,0.000,1201112.5,1201112.5,11827,0,0,0,L,1122011218,1,120.88,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615607,145051.00
01/27/2019 14:00,2,0.234,ALERT,211.25,296.96,59.964,1548615603,"201051344001093","174011545737251",14.49,-12.00,0,286.44,348.66,3.5,1.4,0.000,1193439.9,1193439.9,11812,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615609,145052.00
01/27/2019 14:00,2,0.178,ALERT,211.25,298.47,60.017,1548615603,"201051344000458","174011545737251",17.47,-12.00,0,295.16,326.42,3.1,1.1,0.000,1202722.0,1202722.0,3907,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1548615611,145053.00
01/27/2019 14:00,2,0.197,ALERT,211.03,297.57,59.990,1548615603,"201051344000890","174011545737251",21.53,-11.50,0,294.56,323.72,4.3,2.2,0.000,1197526.3,1197526.3,11797,0,0,0,L,1122011218,1,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1548615613,145054.00
01/27/2019 14:00,2,0.080,ALERT,211.03,298.17,60.006,1548615603,"201051344000988","174011545737251",32.98,-14.00,0,292.76,327.62,2.7,0.7,0.000,937966.3,937966.3,3954,0,0,0,L,1122011218,1,120.20,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615615,145055.00
01/27/2019 14:00,2,0.182,ALERT,211.70,298.17,60.006,1548615603,"201051344000582","174011545737251",18.69,-15.00,0,295.46,317.40,3.5,1.4,0.000,1177456.0,1177456.0,11760,0,0,0,L,1122011218,1,121.33,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1548615616,145056.00
01/27/2019 14:00,2,0.068,ALERT,211.25,298.77,60.006,1548615603,"201051344000868","174011545737251",33.91,-16.00,0,290.95,334.54,2.4,0.4,0.000,1189458.6,1189458.6,35646,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615618,145057.00
01/27/2019 14:00,2,0.203,ALERT,211.70,298.47,60.001,1548615603,"201051344000576","174011545737251",19.92,-15.00,0,295.46,316.20,4.1,2.0,0.000,1203151.7,1203151.7,8066,0,0,0,L,1122011218,1,120.88,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1548615620,145058.00
01/27/2019 14:00,2,0.049,ALERT,211.48,297.57,60.012,1548615603,"201051344001158","174011545737251",31.95,-16.00,0,294.26,318.61,1.6,0.0,0.000,1182624.2,1182624.2,3930,0,0,0,L,1122011218,1,120.42,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615622,145059.00
01/27/2019 14:00,2,0.162,ALERT,211.25,296.36,60.006,1548615603,"201051344000917","174011545737251",21.05,-11.00,0,292.76,333.33,3.5,1.4,0.000,1194362.7,1194362.7,11745,0,0,0,L,1122011218,1,120.88,121.10,0002,-14,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1548615624,145060.00
01/27/2019 14:00,2,0.242,ALERT,211.25,296.36,60.022,1548615603,"201051344000417","174011545737251",20.08,-11.50,0,293.96,316.80,5.0,2.9,0.000,969163.8,969163.8,11851,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1548615626,145061.00
01/27/2019 14:00,2,0.098,ALERT,211.48,296.66,60.012,1548615603,"201051344000685","174011545737251",32.54,-12.00,0,286.44,327.92,3.2,1.2,0.000,1198599.7,1198599.7,11822,0,0,0,L,1122011218,1,121.78,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615628,145062.00
01/27/2019 14:00,2,0.107,ALERT,211.03,295.76,60.006,1548615603,"201051344000651","174011545737251",32.98,-15.00,0,289.45,326.42,3.6,1.6,0.000,1192310.3,1192310.3,11815,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1548615629,145063.00
01/27/2019 14:00,2,0.096,ALERT,211.03,298.17,60.012,1548615603,"201051344000594","174011545737251",33.56,-14.00,0,288.55,350.47,3.3,1.3,0.000,1207135.1,1207135.1,35629,0,0,0,L,1122011218,1,120.42,121.10,0100,-16,0,0,0,0,0,0,10,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615631,145064.00
01/27/2019 14:00,2,0.203,ALERT,211.48,297.87,60.006,1548615603,"201051344000469","174011545737251",14.15,-17.00,0,294.26,325.52,2.9,0.9,0.000,1191472.4,1191472.4,3919,0,0,0,L,1122011218,1,120.20,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1548615633,145065.00
01/27/2019 14:00,2,0.051,ALERT,211.25,296.96,59.975,1548615603,"201051344000585","174011545737251",32.62,-12.00,0,287.65,327.32,1.7,0.0,0.000,1206996.1,1206996.1,11858,0,0,0,L,1122011218,1,120.65,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615635,145066.00
01/27/2019 14:00,2,0.164,ALERT,211.93,297.26,59.990,1548615603,"201051344000853","174011545737251",18.65,-15.00,0,295.16,325.22,3.1,1.1,0.000,1207333.4,1207333.4,3875,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1548615637,145067.00
01/27/2019 14:00,2,0.121,ALERT,211.48,297.26,60.001,1548615603,"201051344001145","174011545737251",15.70,-12.00,0,290.65,333.33,1.9,0.0,0.000,1206050.4,1206050.4,11789,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1548615638,145068.00
01/27/2019 14:00,2,0.113,ALERT,211.25,296.66,60.001,1548615603,"201051344000438","174011545737251",32.66,-13.00,0,290.05,331.53,3.8,1.7,0.000,1199980.1,1199980.1,11823,0,0,0,L,1122011218,1,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615640,145069.00
01/27/2019 14:00,2,0.053,ALERT,210.80,296.66,59.990,1548615603,"201051344001135","174011545737251",33.42,-12.00,0,294.56,323.72,1.9,0.0,0.000,1188139.6,1188139.6,11799,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1548615642,145070.00
01/27/2019 14:00,2,0.143,ALERT,211.03,297.57,60.006,1548615603,"201051344000983","174011545737251",20.26,-14.00,0,295.16,333.63,2.9,0.9,0.000,1206864.8,1206864.8,3878,0,0,0,L,1122011218,1,120.42,120.88,0002,-15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548615644,145071.00
01/27/2019 14:00,2,0.072,ALERT,211.25,296.66,60.001,1548615603,"201051344001203","174011545737251",32.32,-15.00,0,289.75,328.52,2.4,0.4,0.000,1197086.5,1197086.5,11827,0,0,0,L,1122011218,1,121.55,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615646,145072.00
01/27/2019 14:00,2,0.174,ALERT,210.80,297.26,60.001,1548615603,"201051344001230","174011545737251",21.41,-12.00,0,294.86,346.56,3.8,1.7,0.000,1191536.3,1191536.3,11810,0,0,0,L,1122011218,1,121.10,120.42,0002,-15,0,0,0,0,0,0,28,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548615648,145073.00
01/27/2019 14:00,2,0.156,ALERT,210.80,296.66,59.969,1548615603,"201051344000646","174011545737251",18.35,-13.00,0,293.96,313.20,2.9,0.9,0.000,1186158.8,1186158.8,11799,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548615650,145074.00
01/27/2019 14:00,2,0.078,ALERT,211.48,296.96,60.006,1548615603,"201051344000867","174011545737251",32.38,-14.00,0,286.14,335.44,2.6,0.6,0.000,1188155.9,1188155.9,35665,0,0,0,L,1122011218,1,120.88,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615651,145075.00
01/27/2019 14:00,2,0.092,ALERT,211.93,297.26,60.028,1548615603,"201051344000633","174011545737251",32.48,-15.00,0,293.36,328.52,3.1,1.1,0.000,1187094.9,1187094.9,35724,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615653,145076.00
01/27/2019 14:00,2,0.107,ALERT,210.57,296.66,60.006,1548615603,"201051344000955","174011545737251",32.74,-12.00,0,287.65,330.03,3.6,1.5,0.000,1205216.2,1205216.2,11818,0,0,0,L,1122011218,1,120.42,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548615655,145077.00
01/27/2019 14:00,2,0.182,ALERT,211.48,296.96,59.980,1548615603,"201051344000648","174011545737251",11.97,-17.00,0,293.96,326.72,2.2,0.2,0.000,1195322.7,1195322.7,35619,0,0,0,L,1122011218,1,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1548615657,145078.00
01/27/2019 14:00,2,0.150,ALERT,211.70,297.57,60.006,1548615603,"201051344000645","174011545737251",19.18,-14.00,0,295.16,326.12,3.0,0.9,0.000,1199618.1,1199618.1,35594,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1548615659,145079.00
01/27/2019 14:00,2,0.102,ACTIVE,211.25,297.87,59.980,1548615603,"201051344000569","174011545737251",35.52,-13.00,0,296.06,357.08,3.7,1.6,0.000,1217045.9,1217045.9,3839,0,0,0,L,1122011218,1,119.97,121.55,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548615661,145080.00
01/27/2019 14:00,2,0.260,ALERT,211.48,296.96,59.990,1548615603,"179051228000119","174011545737251",20.38,-11.50,0,293.96,325.52,5.4,3.3,0.000,3636.2,3636.2,3868,0,0,0,L,46974696,1,120.65,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1548615662,145081.00
01/27/2019 14:15,2,0.104,ALERT,211.48,298.47,60.012,1548616505,"201051344000579","174011545737251",31.89,-14.00,0,296.36,324.32,3.4,1.3,0.000,1216421.0,1216421.0,3905,0,0,0,L,1122011218,1,120.65,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616507,145082.00
01/27/2019 14:15,2,0.082,ALERT,210.80,295.76,60.022,1548616505,"201051344001025","174011545737251",30.97,-14.00,0,287.65,328.22,2.6,0.6,0.000,1201112.7,1201112.7,11829,0,0,0,L,1122011218,1,120.65,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616509,145083.00
01/27/2019 14:15,2,0.162,ALERT,211.03,296.36,60.028,1548616505,"201051344001093","174011545737251",31.75,-12.00,0,286.74,333.03,5.2,3.1,0.000,1193440.7,1193440.7,11814,0,0,0,L,1122011218,1,121.10,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616510,145084.00
01/27/2019 14:15,2,0.115,ALERT,211.48,297.87,60.022,1548616505,"201051344000458","174011545737251",32.12,-12.00,0,296.36,325.52,3.8,1.7,0.000,1202722.4,1202722.4,3909,0,0,0,L,1122011218,1,120.88,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616512,145085.00
01/27/2019 14:15,2,0.125,ALERT,210.80,296.96,60.033,1548616505,"201051344000890","174011545737251",32.74,-11.50,0,295.46,316.20,4.2,2.1,0.000,1197526.7,1197526.7,11799,0,0,0,L,1122011218,1,121.10,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616514,145086.00
01/27/2019 14:15,2,0.080,ALERT,211.25,297.57,60.028,1548616505,"201051344000988","174011545737251",30.87,-15.00,0,293.66,326.12,2.5,0.5,0.000,937966.4,937966.4,3956,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616516,145087.00
01/27/2019 14:15,2,0.096,ALERT,211.48,297.57,60.075,1548616505,"201051344000582","174011545737251",31.77,-16.00,0,295.46,317.40,3.1,1.1,0.000,1177456.2,1177456.2,11762,0,0,0,L,1122011218,1,121.33,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616518,145088.00
01/27/2019 14:15,2,0.068,ALERT,211.48,298.47,60.033,1548616505,"201051344000868","174011545737251",32.24,-15.00,0,291.25,331.53,2.3,0.3,0.000,1189458.7,1189458.7,35648,0,0,0,L,1122011218,1,120.42,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616519,145089.00
01/27/2019 14:15,2,0.117,ALERT,211.93,298.47,59.980,1548616505,"201051344000576","174011545737251",31.85,-15.00,0,296.06,316.50,3.8,1.8,0.000,1203152.1,1203152.1,8068,0,0,0,L,1122011218,1,120.88,121.33,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616521,145090.00
01/27/2019 14:15,2,0.000,ALERT,211.70,297.87,60.028,1548616505,"201051344001158","174011545737251",0.00,-16.00,0,295.16,310.49,0.0,0.0,0.000,1182624.2,1182624.2,3932,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1548616523,145091.00
01/27/2019 14:15,2,0.064,ALERT,211.25,296.36,60.054,1548616505,"201051344000917","174011545737251",33.02,-11.50,0,293.06,318.00,2.2,0.2,0.000,1194362.8,1194362.8,11747,0,0,0,L,1122011218,1,121.10,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1548616525,145092.00
01/27/2019 14:15,2,0.160,ALERT,211.25,296.36,60.028,1548616505,"201051344000417","174011545737251",31.91,-12.00,0,293.96,313.50,5.2,3.1,0.000,969164.6,969164.6,11853,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616527,145093.00
01/27/2019 14:15,2,0.096,ALERT,211.48,296.66,60.033,1548616505,"201051344000685","174011545737251",30.47,-13.00,0,286.74,318.91,3.0,1.0,0.000,1198600.0,1198600.0,11824,0,0,0,L,1122011218,1,122.01,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616529,145094.00
01/27/2019 14:15,2,0.107,ALERT,211.03,295.76,60.033,1548616505,"201051344000651","174011545737251",31.05,-15.00,0,288.25,325.82,3.5,1.4,0.000,1192310.7,1192310.7,11817,0,0,0,L,1122011218,1,121.55,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616530,145095.00
01/27/2019 14:15,2,0.096,ALERT,211.03,298.17,60.022,1548616505,"201051344000594","174011545737251",31.95,-14.00,0,289.15,330.93,3.1,1.1,0.000,1207135.4,1207135.4,35631,0,0,0,L,1122011218,1,120.42,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616532,145096.00
01/27/2019 14:15,2,0.115,ALERT,211.48,297.87,60.033,1548616505,"201051344000469","174011545737251",31.63,-16.00,0,294.86,325.22,3.8,1.7,0.000,1191472.8,1191472.8,3921,0,0,0,L,1122011218,1,120.20,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616534,145097.00
01/27/2019 14:15,2,0.000,ALERT,211.25,296.66,60.033,1548616505,"201051344000585","174011545737251",0.00,-12.00,0,288.85,319.81,0.0,0.0,0.000,1206996.1,1206996.1,11860,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616536,145098.00
01/27/2019 14:15,2,0.072,ALERT,211.93,297.57,60.028,1548616505,"201051344000853","174011545737251",33.56,-15.00,0,295.76,325.52,2.5,0.5,0.000,1207333.5,1207333.5,3877,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1548616538,145099.00
01/27/2019 14:15,2,0.051,ALERT,211.25,296.66,60.028,1548616505,"201051344001145","174011545737251",32.70,-13.00,0,289.15,333.33,1.7,0.0,0.000,1206050.4,1206050.4,11791,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616540,145100.00
01/27/2019 14:15,2,0.113,ALERT,211.25,296.36,60.033,1548616505,"201051344000438","174011545737251",30.77,-13.00,0,290.05,319.21,3.5,1.5,0.000,1199980.5,1199980.5,11825,0,0,0,L,1122011218,1,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616542,145101.00
01/27/2019 14:15,2,0.049,ALERT,210.80,296.66,60.043,1548616505,"201051344001135","174011545737251",32.03,-12.00,0,295.16,315.90,1.6,0.0,0.000,1188139.6,1188139.6,11801,0,0,0,L,1122011218,1,120.88,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616543,145102.00
01/27/2019 14:15,2,0.049,ALERT,211.25,297.87,60.028,1548616505,"201051344000983","174011545737251",32.92,-14.00,0,296.06,325.22,1.7,0.0,0.000,1206864.8,1206864.8,3880,0,0,0,L,1122011218,1,120.65,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1548616545,145103.00
01/27/2019 14:15,2,0.000,ALERT,211.03,296.06,60.022,1548616505,"201051344001203","174011545737251",0.00,-15.00,0,290.05,321.31,0.0,0.0,0.000,1197086.5,1197086.5,11829,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616547,145104.00
01/27/2019 14:15,2,0.146,ALERT,211.03,296.96,60.038,1548616505,"201051344001230","174011545737251",13.00,-12.00,0,294.86,316.20,1.9,0.0,0.000,1191536.5,1191536.5,11812,0,0,0,L,1122011218,1,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548616549,145105.00
01/27/2019 14:15,2,0.043,ALERT,210.57,296.66,59.985,1548616505,"201051344000646","174011545737251",31.85,-13.00,0,294.26,313.50,1.4,0.0,0.000,1186158.9,1186158.9,11801,0,0,0,L,1122011218,1,121.10,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616551,145106.00
01/27/2019 14:15,2,0.000,ALERT,211.70,296.96,60.001,1548616505,"201051344000867","174011545737251",0.00,-14.00,0,286.74,321.31,0.0,0.0,0.000,1188156.0,1188156.0,35667,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1548616553,145107.00
01/27/2019 14:15,2,0.000,ALERT,212.16,297.57,60.065,1548616505,"201051344000633","174011545737251",0.00,-15.00,0,293.96,320.41,0.0,0.0,0.000,1187095.0,1187095.0,35726,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1548616554,145108.00
01/27/2019 14:15,2,0.107,ALERT,210.57,296.66,59.985,1548616505,"201051344000955","174011545737251",31.25,-13.00,0,288.25,320.11,3.4,1.4,0.000,1205216.5,1205216.5,11820,0,0,0,L,1122011218,1,120.65,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616556,145109.00
01/27/2019 14:15,2,0.109,ALERT,211.48,296.96,60.006,1548616505,"201051344000648","174011545737251",32.48,-17.00,0,294.86,325.82,3.6,1.6,0.000,1195323.1,1195323.1,35621,0,0,0,L,1122011218,1,120.20,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616558,145110.00
01/27/2019 14:15,2,0.064,ALERT,211.93,299.37,60.070,1548616505,"201051344000645","174011545737251",32.98,-14.00,0,295.46,326.72,2.2,0.2,0.000,1199618.2,1199618.2,35596,0,0,0,L,1122011218,1,121.10,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616560,145111.00
01/27/2019 14:15,2,0.172,ALERT,211.48,298.47,60.043,1548616505,"201051344000569","174011545737251",17.81,-14.00,0,295.76,342.05,3.1,1.1,0.000,1217046.2,1217046.2,3841,0,0,0,L,1122011218,1,120.42,121.55,0002,-17,0,0,0,0,0,0,47,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548616562,145112.00
01/27/2019 14:15,2,0.146,ALERT,211.93,297.26,60.038,1548616505,"179051228000119","174011545737251",33.06,-12.00,0,294.26,326.72,5.0,2.9,0.000,3636.8,3636.8,3870,0,0,0,L,46974696,1,120.88,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548616563,145113.00
01/27/2019 14:30,2,0.102,ALERT,211.48,298.47,60.054,1548617404,"201051344000579","174011545737251",33.02,-14.00,0,296.06,324.02,3.5,1.4,0.000,1216421.3,1216421.3,3907,0,0,0,L,1122011218,1,120.65,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617406,145114.00
01/27/2019 14:30,2,0.084,ALERT,211.03,296.36,60.033,1548617404,"201051344001025","174011545737251",32.32,-14.00,0,288.25,321.01,2.8,0.8,0.000,1201112.8,1201112.8,11831,0,0,0,L,1122011218,1,120.88,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1548617408,145115.00
01/27/2019 14:30,2,0.164,ALERT,211.25,297.26,60.033,1548617404,"201051344001093","174011545737251",33.18,-12.00,0,286.14,327.92,5.5,3.4,0.000,1193441.5,1193441.5,11816,0,0,0,L,1122011218,1,121.10,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617410,145116.00
01/27/2019 14:30,2,0.119,ALERT,211.25,297.87,60.033,1548617404,"201051344000458","174011545737251",33.30,-12.00,0,295.76,316.20,4.1,2.0,0.000,1202722.9,1202722.9,3911,0,0,0,L,1122011218,1,120.88,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617412,145117.00
01/27/2019 14:30,2,0.182,ALERT,211.03,297.26,60.038,1548617404,"201051344000890","174011545737251",17.04,-12.00,0,294.86,326.72,3.2,1.1,0.000,1197527.2,1197527.2,11801,0,0,0,L,1122011218,1,121.10,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617414,145118.00
01/27/2019 14:30,2,0.078,ALERT,211.25,297.57,60.033,1548617404,"201051344000988","174011545737251",32.38,-15.00,0,293.06,321.91,2.6,0.6,0.000,937966.5,937966.5,3958,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1548617415,145119.00
01/27/2019 14:30,2,0.098,ALERT,211.70,298.17,60.043,1548617404,"201051344000582","174011545737251",33.00,-16.00,0,295.16,318.91,3.3,1.3,0.000,1177456.5,1177456.5,11764,0,0,0,L,1122011218,1,121.33,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617417,145120.00
01/27/2019 14:30,2,0.070,ALERT,211.25,298.17,60.033,1548617404,"201051344000868","174011545737251",33.58,-15.00,0,291.85,331.23,2.4,0.4,0.000,1189458.8,1189458.8,35650,0,0,0,L,1122011218,1,120.65,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617420,145121.00
01/27/2019 14:30,2,0.193,ALERT,211.93,298.47,60.038,1548617404,"201051344000576","174011545737251",17.14,-16.00,0,296.06,317.70,3.4,1.3,0.000,1203152.5,1203152.5,8070,0,0,0,L,1122011218,1,120.88,121.33,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617422,145122.00
01/27/2019 14:30,2,0.057,ALERT,211.48,297.57,60.043,1548617404,"201051344001158","174011545737251",28.78,-16.00,0,295.46,299.37,1.5,0.0,0.000,1182624.2,1182624.2,3934,0,0,0,L,1122011218,1,120.65,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1548617424,145123.00
01/27/2019 14:30,2,0.158,ALERT,211.25,296.66,60.049,1548617404,"201051344000917","174011545737251",19.72,-11.50,0,293.36,326.12,3.2,1.1,0.000,1194362.8,1194362.8,11749,0,0,0,L,1122011218,1,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617426,145124.00
01/27/2019 14:30,2,0.238,ALERT,211.25,296.66,60.043,1548617404,"201051344000417","174011545737251",18.37,-12.00,0,294.26,320.11,4.5,2.4,0.000,969165.3,969165.3,11855,0,0,0,L,1122011218,1,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617427,145125.00
01/27/2019 14:30,2,0.098,ALERT,211.48,305.08,60.043,1548617404,"201051344000685","174011545737251",32.40,-13.00,0,286.74,318.30,3.2,1.2,0.000,1198600.1,1198600.1,11826,0,0,0,L,1122011218,1,121.78,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1548617429,145126.00
01/27/2019 14:30,2,0.107,ALERT,211.03,296.06,60.081,1548617404,"201051344000651","174011545737251",32.78,-16.00,0,288.55,320.41,3.6,1.6,0.000,1192311.0,1192311.0,11819,0,0,0,L,1122011218,1,121.33,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617431,145127.00
01/27/2019 14:30,2,0.096,ALERT,211.03,297.87,60.070,1548617404,"201051344000594","174011545737251",33.22,-14.00,0,289.45,326.72,3.3,1.2,0.000,1207135.7,1207135.7,35633,0,0,0,L,1122011218,1,120.65,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617433,145128.00
01/27/2019 14:30,2,0.117,ALERT,211.48,297.87,60.043,1548617404,"201051344000469","174011545737251",33.36,-17.00,0,295.16,320.71,4.0,1.9,0.000,1191473.2,1191473.2,3923,0,0,0,L,1122011218,1,120.20,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617435,145129.00
01/27/2019 14:30,2,0.051,ALERT,211.25,297.26,60.049,1548617404,"201051344000585","174011545737251",32.58,-13.00,0,288.85,319.51,1.7,0.0,0.000,1206996.1,1206996.1,11862,0,0,0,L,1122011218,1,120.65,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1548617437,145130.00
01/27/2019 14:30,2,0.158,ALERT,211.93,297.87,60.065,1548617404,"201051344000853","174011545737251",18.49,-15.00,0,295.76,325.52,3.0,1.0,0.000,1207333.6,1207333.6,3879,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617439,145131.00
01/27/2019 14:30,2,0.119,ALERT,211.25,297.26,60.017,1548617404,"201051344001145","174011545737251",15.05,-13.00,0,287.65,351.37,1.8,0.0,0.000,1206050.4,1206050.4,11793,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617440,145132.00
01/27/2019 14:30,2,0.115,ALERT,211.25,297.26,60.049,1548617404,"201051344000438","174011545737251",32.76,-13.00,0,290.35,319.21,3.9,1.8,0.000,1199980.7,1199980.7,11827,0,0,0,L,1122011218,1,121.33,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1548617442,145133.00
01/27/2019 14:30,2,0.111,ALERT,210.57,296.96,60.033,1548617404,"201051344001135","174011545737251",13.66,-12.00,0,294.86,317.70,1.5,0.0,0.000,1188139.6,1188139.6,11803,0,0,0,L,1122011218,1,120.88,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617444,145134.00
01/27/2019 14:30,2,0.135,ALERT,211.25,297.57,60.017,1548617404,"201051344000983","174011545737251",20.73,-15.00,0,295.76,325.52,2.9,0.8,0.000,1206864.8,1206864.8,3882,0,0,0,L,1122011218,1,120.65,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617446,145135.00
01/27/2019 14:30,2,0.072,ALERT,211.03,296.66,60.059,1548617404,"201051344001203","174011545737251",32.44,-15.00,0,290.65,321.31,2.4,0.4,0.000,1197086.6,1197086.6,11831,0,0,0,L,1122011218,1,121.55,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1548617448,145136.00
01/27/2019 14:30,2,0.188,ALERT,211.03,297.26,60.049,1548617404,"201051344001230","174011545737251",20.67,-12.00,0,294.56,317.10,4.0,1.9,0.000,1191536.6,1191536.6,11814,0,0,0,L,1122011218,1,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1548617449,145137.00
01/27/2019 14:30,2,0.146,ALERT,210.80,296.96,60.033,1548617404,"201051344000646","174011545737251",20.54,-14.00,0,293.96,313.20,3.1,1.1,0.000,1186158.9,1186158.9,11803,0,0,0,L,1122011218,1,121.33,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617451,145138.00
01/27/2019 14:30,2,0.078,ALERT,211.70,296.96,60.043,1548617404,"201051344000867","174011545737251",32.70,-14.00,0,287.05,320.71,2.6,0.6,0.000,1188156.0,1188156.0,35669,0,0,0,L,1122011218,1,121.10,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1548617453,145139.00
01/27/2019 14:30,2,0.090,ALERT,212.16,297.26,60.038,1548617404,"201051344000633","174011545737251",32.74,-15.00,0,293.96,321.31,3.0,1.0,0.000,1187095.0,1187095.0,35728,0,0,0,L,1122011218,1,121.33,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1548617455,145140.00
01/27/2019 14:30,2,0.119,ALERT,210.57,315.60,60.043,1548617404,"201051344000955","174011545737251",29.28,-13.00,0,288.25,326.72,3.3,1.3,0.000,1205216.8,1205216.8,11822,0,0,0,L,1122011218,1,120.42,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617457,145141.00
01/27/2019 14:30,2,0.188,ALERT,211.48,296.66,60.054,1548617404,"201051344000648","174011545737251",16.40,-17.00,0,294.56,326.72,3.1,1.1,0.000,1195323.5,1195323.5,35623,0,0,0,L,1122011218,1,120.42,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617459,145142.00
01/27/2019 14:30,2,0.158,ALERT,211.93,297.26,60.038,1548617404,"201051344000645","174011545737251",20.56,-14.00,0,296.06,327.62,3.3,1.3,0.000,1199618.3,1199618.3,35598,0,0,0,L,1122011218,1,121.10,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617460,145143.00
01/27/2019 14:30,2,0.205,ACTIVE,211.48,298.17,60.049,1548617404,"201051344000569","174011545737251",23.62,-14.00,0,296.66,300.87,4.9,2.8,0.000,1217046.5,1217046.5,3843,0,0,0,L,1122011218,1,120.42,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548617461,145144.00
01/27/2019 14:30,2,0.271,ALERT,211.70,296.96,60.038,1548617404,"179051228000119","174011545737251",21.47,-12.00,0,294.56,326.42,6.0,3.8,0.000,3637.5,3637.5,3872,0,0,0,L,46974696,1,120.88,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548617463,145145.00
01/27/2019 14:45,2,0.102,ALERT,211.70,298.77,60.028,1548618304,"201051344000579","174011545737251",33.18,-13.00,0,296.36,324.62,3.5,1.4,0.000,1216421.6,1216421.6,3909,0,0,0,L,1122011218,1,120.65,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1548618306,145146.00
01/27/2019 14:45,2,0.082,ALERT,211.03,295.76,60.017,1548618304,"201051344001025","174011545737251",32.58,-14.00,0,288.25,329.13,2.8,0.8,0.000,1201112.9,1201112.9,11833,0,0,0,L,1122011218,1,120.88,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618308,145147.00
01/27/2019 14:45,2,0.162,ALERT,211.03,296.36,60.054,1548618304,"201051344001093","174011545737251",33.60,-12.00,0,286.74,333.33,5.6,3.5,0.000,1193442.2,1193442.2,11818,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618310,145148.00
01/27/2019 14:45,2,0.170,ALERT,211.48,298.17,59.996,1548618304,"201051344000458","174011545737251",15.25,-11.50,0,295.46,325.22,2.6,0.6,0.000,1202723.3,1202723.3,3913,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1548618312,145149.00
01/27/2019 14:45,2,0.193,ALERT,211.03,296.96,60.022,1548618304,"201051344000890","174011545737251",20.20,-11.50,0,295.46,333.03,4.0,1.9,0.000,1197527.7,1197527.7,11803,0,0,0,L,1122011218,1,121.33,120.20,0100,-12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1548618314,145150.00
01/27/2019 14:45,2,0.080,ALERT,211.48,298.17,60.022,1548618304,"201051344000988","174011545737251",32.88,-14.00,0,292.16,329.43,2.7,0.7,0.000,937966.6,937966.6,3960,0,0,0,L,1122011218,1,120.42,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618315,145151.00
01/27/2019 14:45,2,0.176,ALERT,211.48,297.57,60.022,1548618304,"201051344000582","174011545737251",17.06,-15.00,0,295.76,319.51,3.1,1.0,0.000,1177456.9,1177456.9,11766,0,0,0,L,1122011218,1,121.33,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1548618317,145152.00
01/27/2019 14:45,2,0.141,ALERT,211.48,298.77,60.028,1548618304,"201051344000868","174011545737251",15.66,-15.00,0,291.25,331.83,2.2,0.2,0.000,1189458.8,1189458.8,35652,0,0,0,L,1122011218,1,120.65,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1548618319,145153.00
01/27/2019 14:45,2,0.199,ALERT,212.16,299.07,60.033,1548618304,"201051344000576","174011545737251",19.42,-15.00,0,295.76,317.70,4.0,1.9,0.000,1203153.0,1203153.0,8072,0,0,0,L,1122011218,1,120.88,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1548618321,145154.00
01/27/2019 14:45,2,0.049,ALERT,211.93,298.47,60.033,1548618304,"201051344001158","174011545737251",31.71,-15.00,0,295.46,324.32,1.6,0.0,0.000,1182624.2,1182624.2,3936,0,0,0,L,1122011218,1,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618323,145155.00
01/27/2019 14:45,2,0.162,ALERT,211.25,296.06,60.017,1548618304,"201051344000917","174011545737251",20.89,-11.00,0,292.76,333.33,3.5,1.4,0.000,1194363.1,1194363.1,11751,0,0,0,L,1122011218,1,121.10,121.33,0100,-14,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1548618324,145156.00
01/27/2019 14:45,2,0.238,ALERT,211.25,296.06,60.012,1548618304,"201051344000417","174011545737251",18.85,-11.50,0,294.56,341.15,4.6,2.5,0.000,969165.9,969165.9,11857,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1548618326,145157.00
01/27/2019 14:45,2,0.100,ALERT,211.48,296.36,60.038,1548618304,"201051344000685","174011545737251",32.44,-12.00,0,286.74,328.82,3.3,1.2,0.000,1198600.3,1198600.3,11828,0,0,0,L,1122011218,1,122.01,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618328,145158.00
01/27/2019 14:45,2,0.197,ALERT,211.03,296.36,60.054,1548618304,"201051344000651","174011545737251",14.45,-15.00,0,287.95,326.12,2.9,0.9,0.000,1192311.4,1192311.4,11821,0,0,0,L,1122011218,1,121.55,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618330,145159.00
01/27/2019 14:45,2,0.096,ALERT,211.25,303.88,60.012,1548618304,"201051344000594","174011545737251",33.66,-14.00,0,289.45,332.73,3.3,1.3,0.000,1207135.9,1207135.9,35635,0,0,0,L,1122011218,1,120.65,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618332,145160.00
01/27/2019 14:45,2,0.213,ALERT,211.70,298.47,60.006,1548618304,"201051344000469","174011545737251",17.73,-16.00,0,294.86,321.31,3.8,1.8,0.000,1191473.7,1191473.7,3925,0,0,0,L,1122011218,1,120.42,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1548618334,145161.00
01/27/2019 14:45,2,0.053,ALERT,211.25,307.78,60.001,1548618304,"201051344000585","174011545737251",32.82,-12.00,0,288.25,330.63,1.8,0.0,0.000,1206996.1,1206996.1,11864,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618336,145162.00
01/27/2019 14:45,2,0.166,ALERT,212.16,298.47,60.033,1548618304,"201051344000853","174011545737251",20.44,-14.00,0,295.76,325.52,3.5,1.4,0.000,1207333.8,1207333.8,3881,0,0,0,L,1122011218,1,121.33,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1548618337,145163.00
01/27/2019 14:45,2,0.125,ALERT,211.25,296.66,60.001,1548618304,"201051344001145","174011545737251",18.15,-12.00,0,287.05,352.27,2.3,0.3,0.000,1206050.5,1206050.5,11795,0,0,0,L,1122011218,1,121.10,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1548618339,145164.00
01/27/2019 14:45,2,0.113,ALERT,211.25,296.36,60.054,1548618304,"201051344000438","174011545737251",32.86,-13.00,0,290.35,330.93,3.8,1.7,0.000,1199981.1,1199981.1,11829,0,0,0,L,1122011218,1,121.55,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618341,145165.00
01/27/2019 14:45,2,0.119,ALERT,210.80,296.36,60.006,1548618304,"201051344001135","174011545737251",17.41,-12.00,0,295.16,318.61,2.1,0.1,0.000,1188139.6,1188139.6,11805,0,0,0,L,1122011218,1,121.10,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1548618343,145166.00
01/27/2019 14:45,2,0.146,ALERT,211.48,298.17,60.054,1548618304,"201051344000983","174011545737251",22.70,-14.00,0,296.06,344.15,3.4,1.3,0.000,1206865.1,1206865.1,3884,0,0,0,L,1122011218,1,120.65,121.10,0100,-15,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1548618345,145167.00
01/27/2019 14:45,2,0.070,ALERT,211.03,295.76,59.996,1548618304,"201051344001203","174011545737251",32.76,-15.00,0,290.35,328.52,2.4,0.4,0.000,1197086.6,1197086.6,11833,0,0,0,L,1122011218,1,121.55,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618347,145168.00
01/27/2019 14:45,2,0.184,ALERT,211.25,297.57,60.028,1548618304,"201051344001230","174011545737251",22.56,-12.00,0,295.46,363.39,4.2,2.1,0.000,1191537.1,1191537.1,11816,0,0,0,L,1122011218,1,121.33,120.65,0002,-14,0,0,0,0,0,0,11,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548618348,145169.00
01/27/2019 14:45,2,0.154,ALERT,211.03,296.66,60.001,1548618304,"201051344000646","174011545737251",21.67,-12.00,0,294.56,344.76,3.4,1.4,0.000,1186159.1,1186159.1,11805,0,0,0,L,1122011218,1,121.33,120.88,0100,-14,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1548618350,145170.00
01/27/2019 14:45,2,0.078,ALERT,211.93,297.57,60.012,1548618304,"201051344000867","174011545737251",33.02,-14.00,0,286.74,352.27,2.7,0.7,0.000,1188156.1,1188156.1,35671,0,0,0,L,1122011218,1,121.10,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618352,145171.00
01/27/2019 14:45,2,0.090,ALERT,212.38,298.17,60.033,1548618304,"201051344000633","174011545737251",32.88,-15.00,0,293.36,328.82,3.0,1.0,0.000,1187095.2,1187095.2,35730,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618354,145172.00
01/27/2019 14:45,2,0.104,ALERT,210.80,296.36,59.969,1548618304,"201051344000955","174011545737251",32.76,-12.00,0,288.25,327.92,3.5,1.4,0.000,1205217.1,1205217.1,11824,0,0,0,L,1122011218,1,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618356,145173.00
01/27/2019 14:45,2,0.191,ALERT,211.70,297.26,60.043,1548618304,"201051344000648","174011545737251",17.93,-17.00,0,294.56,327.32,3.5,1.4,0.000,1195323.9,1195323.9,35625,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1548618358,145174.00
01/27/2019 14:45,2,0.162,ALERT,211.93,297.87,60.001,1548618304,"201051344000645","174011545737251",21.55,-14.00,0,295.76,337.24,3.6,1.5,0.000,1199618.5,1199618.5,35600,0,0,0,L,1122011218,1,121.10,121.78,0100,-17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1548618360,145175.00
01/27/2019 14:45,2,0.205,ALERT,211.70,317.10,60.012,1548618304,"201051344000569","174011545737251",25.09,-14.00,0,296.66,351.37,5.2,3.1,0.000,1217047.2,1217047.2,3844,0,0,0,L,1122011218,1,120.42,121.55,0002,-15,0,0,0,0,0,0,14,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548618361,145176.00
01/27/2019 14:45,2,0.270,ALERT,211.93,297.57,60.033,1548618304,"179051228000119","174011545737251",22.22,-12.00,0,293.66,343.85,6.1,4.0,0.000,3638.4,3638.4,3874,0,0,0,L,46974696,1,120.88,122.23,0000,-15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548618363,145177.00
01/27/2019 15:00,2,0.102,ALERT,211.70,299.37,60.022,1548619204,"201051344000579","174011545737251",33.16,-13.00,0,296.36,324.62,3.5,1.4,0.000,1216422.0,1216422.0,3911,0,0,0,L,1122011218,1,120.65,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548619206,145178.00
01/27/2019 15:00,2,0.082,ALERT,211.03,296.06,60.022,1548619204,"201051344001025","174011545737251",32.50,-13.00,0,288.25,328.82,2.8,0.7,0.000,1201113.1,1201113.1,11835,0,0,0,L,1122011218,1,120.88,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548619208,145179.00
01/27/2019 15:00,2,0.162,ALERT,211.03,296.66,60.043,1548619204,"201051344001093","174011545737251",33.44,-11.50,0,287.35,333.33,5.5,3.4,0.000,1193442.9,1193442.9,11820,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1548619209,145180.00
01/27/2019 15:00,2,0.115,ALERT,211.48,298.77,60.049,1548619204,"201051344000458","174011545737251",33.46,-11.50,0,296.36,324.92,3.9,1.9,0.000,1202723.7,1202723.7,3915,0,0,0,L,1122011218,1,120.88,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1548619211,145181.00
01/27/2019 15:00,2,0.188,ALERT,211.03,296.96,60.038,1548619204,"201051344000890","174011545737251",19.14,-11.50,0,295.16,342.65,3.6,1.6,0.000,1197528.4,1197528.4,11805,0,0,0,L,1122011218,1,121.33,120.42,0002,-12,0,0,0,0,0,0,6,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1548619213,145182.00
01/27/2019 15:00,2,0.080,ALERT,211.25,298.17,60.022,1548619204,"201051344000988","174011545737251",32.46,-14.00,0,291.55,330.03,2.6,0.6,0.000,937966.8,937966.8,3962,0,0,0,L,1122011218,1,120.42,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1548619215,145183.00
01/27/2019 15:00,2,0.096,ALERT,211.70,297.87,60.049,1548619204,"201051344000582","174011545737251",33.04,-15.00,0,295.46,319.21,3.3,1.2,0.000,1177457.3,1177457.3,11768,0,0,0,L,1122011218,1,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548619217,145184.00
01/27/2019 15:00,2,0.070,ALERT,211.70,299.37,60.038,1548619204,"201051344000868","174011545737251",33.66,-15.00,0,292.76,331.83,2.4,0.4,0.000,1189459.0,1189459.0,35654,0,0,0,L,1122011218,1,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548619219,145185.00
01/27/2019 15:00,2,0.188,ALERT,211.93,298.77,60.038,1548619204,"201051344000576","174011545737251",16.80,-14.00,0,296.66,335.14,3.2,1.2,0.000,1203153.6,1203153.6,8074,0,0,0,L,1122011218,1,120.88,121.55,0002,-18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1548619220,145186.00
