ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 15:00,2,0.047,ALERT,211.70,298.17,60.038,1548619204,"201051344001158","174011545737251",31.07,-16.00,0,296.06,324.92,1.5,0.0,0.000,1182624.2,1182624.2,3938,0,0,0,L,1122011218,1,120.42,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548619222,145187.00
01/27/2019 15:00,2,0.150,ALERT,211.25,296.66,60.038,1548619204,"201051344000917","174011545737251",18.73,-10.00,0,293.06,351.07,2.9,0.8,0.000,1194363.6,1194363.6,11753,0,0,0,L,1122011218,1,121.10,121.33,0002,-13,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548619224,145188.00
01/27/2019 15:00,2,0.227,ALERT,211.48,296.06,60.028,1548619204,"201051344000417","174011545737251",16.22,-11.00,0,294.26,297.57,3.8,1.7,0.000,969166.6,969166.6,11859,0,0,0,L,1122011218,1,121.10,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1548619226,145189.00
01/27/2019 15:00,2,0.100,ALERT,211.70,299.07,60.043,1548619204,"201051344000685","174011545737251",30.43,-11.50,0,287.05,327.62,3.2,1.1,0.000,1198600.6,1198600.6,11830,0,0,0,L,1122011218,1,122.01,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548619228,145190.00
01/27/2019 15:00,2,0.105,ALERT,211.25,296.06,60.022,1548619204,"201051344000651","174011545737251",32.46,-14.00,0,288.85,326.72,3.5,1.5,0.000,1192311.8,1192311.8,11823,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1548619230,145191.00
01/27/2019 15:00,2,0.100,ALERT,211.03,303.28,60.028,1548619204,"201051344000594","174011545737251",33.12,-13.00,0,290.05,333.03,3.4,1.3,0.000,1207136.2,1207136.2,35637,0,0,0,L,1122011218,1,120.42,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1548619231,145192.00
01/27/2019 15:00,2,0.115,ALERT,211.70,298.17,60.049,1548619204,"201051344000469","174011545737251",33.22,-16.00,0,295.46,321.31,3.9,1.9,0.000,1191474.2,1191474.2,3927,0,0,0,L,1122011218,1,120.20,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1548619233,145193.00
01/27/2019 15:00,2,0.053,ALERT,211.48,296.96,60.017,1548619204,"201051344000585","174011545737251",32.14,-12.00,0,288.55,327.32,1.8,0.0,0.000,1206996.1,1206996.1,11866,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548619235,145194.00
01/27/2019 15:00,2,0.146,ALERT,212.16,297.87,60.022,1548619204,"201051344000853","174011545737251",16.62,-14.00,0,296.36,341.45,2.5,0.5,0.000,1207334.2,1207334.2,3883,0,0,0,L,1122011218,1,121.10,121.78,0002,-14,0,0,0,0,0,0,17,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548619237,145195.00
01/27/2019 15:00,2,0.051,ALERT,211.70,297.26,60.012,1548619204,"201051344001145","174011545737251",33.77,-12.00,0,287.05,336.34,1.8,0.0,0.000,1206050.6,1206050.6,11797,0,0,0,L,1122011218,1,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1548619239,145196.00
01/27/2019 15:00,2,0.111,ALERT,211.25,296.96,60.012,1548619204,"201051344000438","174011545737251",32.12,-12.00,0,290.05,331.23,3.7,1.6,0.000,1199981.5,1199981.5,11831,0,0,0,L,1122011218,1,121.55,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548619241,145197.00
01/27/2019 15:00,2,0.051,ALERT,211.03,296.96,59.996,1548619204,"201051344001135","174011545737251",32.98,-11.50,0,294.86,318.30,1.7,0.0,0.000,1188139.7,1188139.7,11807,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1548619243,145198.00
01/27/2019 15:00,2,0.127,ALERT,211.48,298.17,60.017,1548619204,"201051344000983","174011545737251",19.14,-13.00,0,296.66,350.77,2.5,0.5,0.000,1206865.5,1206865.5,3886,0,0,0,L,1122011218,1,120.65,121.33,0002,-14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548619244,145199.00
01/27/2019 15:00,2,0.074,ALERT,211.25,298.17,60.022,1548619204,"201051344001203","174011545737251",31.81,-14.00,0,289.45,327.92,2.4,0.4,0.000,1197086.8,1197086.8,11835,0,0,0,L,1122011218,1,121.55,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548619246,145200.00
01/27/2019 15:00,2,0.168,ALERT,211.25,297.26,60.022,1548619204,"201051344001230","174011545737251",20.83,-11.50,0,295.16,339.95,3.6,1.5,0.000,1191537.7,1191537.7,11818,0,0,0,L,1122011218,1,121.33,120.65,0002,-14,0,0,0,0,0,0,12,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548619248,145201.00
01/27/2019 15:00,2,0.135,ALERT,211.03,296.66,60.022,1548619204,"201051344000646","174011545737251",18.23,-12.00,0,294.26,347.16,2.5,0.5,0.000,1186159.5,1186159.5,11807,0,0,0,L,1122011218,1,121.33,120.88,0002,-14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1548619250,145202.00
01/27/2019 15:00,2,0.076,ALERT,211.70,297.26,60.028,1548619204,"201051344000867","174011545737251",32.10,-14.00,0,287.05,334.54,2.5,0.5,0.000,1188156.3,1188156.3,35673,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548619252,145203.00
01/27/2019 15:00,2,0.090,ALERT,212.16,297.57,60.022,1548619204,"201051344000633","174011545737251",32.05,-14.00,0,294.56,329.73,3.0,0.9,0.000,1187095.5,1187095.5,35732,0,0,0,L,1122011218,1,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548619253,145204.00
01/27/2019 15:00,2,0.105,ALERT,210.80,296.66,60.054,1548619204,"201051344000955","174011545737251",32.22,-11.50,0,288.25,327.92,3.5,1.5,0.000,1205217.4,1205217.4,11826,0,0,0,L,1122011218,1,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548619255,145205.00
01/27/2019 15:00,2,0.109,ALERT,211.48,296.96,60.028,1548619204,"201051344000648","174011545737251",33.62,-16.00,0,294.86,327.32,3.8,1.7,0.000,1195324.4,1195324.4,35627,0,0,0,L,1122011218,1,120.20,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1548619257,145206.00
01/27/2019 15:00,2,0.143,ALERT,211.93,297.87,60.028,1548619204,"201051344000645","174011545737251",17.41,-14.00,0,296.36,350.47,2.5,0.5,0.000,1199619.0,1199619.0,35602,0,0,0,L,1122011218,1,121.10,121.78,0002,-16,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1548619259,145207.00
01/27/2019 15:00,2,0.189,ALERT,211.48,298.77,60.006,1548619204,"201051344000569","174011545737251",22.34,-13.00,0,296.66,343.55,4.3,2.2,0.000,1217048.1,1217048.1,3846,0,0,0,L,1122011218,1,120.20,121.55,0002,-15,0,0,0,0,0,0,41,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548619261,145208.00
01/27/2019 15:00,2,0.258,ALERT,211.93,297.57,60.028,1548619204,"179051228000119","174011545737251",17.12,-11.50,0,294.86,356.78,4.5,2.4,0.000,3639.5,3639.5,3876,0,0,0,L,46974696,1,120.88,122.23,0000,-14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548619263,145209.00
01/27/2019 15:15,2,0.186,ALERT,211.93,299.97,60.022,1548620104,"201051344000579","174011545737251",16.50,-13.00,0,297.26,324.62,3.1,1.1,0.000,1216422.2,1216422.2,3913,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1548620106,145210.00
01/27/2019 15:15,2,0.084,ALERT,211.25,296.66,60.028,1548620104,"201051344001025","174011545737251",32.92,-13.00,0,287.65,328.82,2.8,0.8,0.000,1201113.3,1201113.3,11837,0,0,0,L,1122011218,1,121.10,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620108,145211.00
01/27/2019 15:15,2,0.234,ALERT,211.48,297.57,60.033,1548620104,"201051344001093","174011545737251",15.64,-11.50,0,287.35,333.63,3.7,1.7,0.000,1193443.6,1193443.6,11822,0,0,0,L,1122011218,1,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620109,145212.00
01/27/2019 15:15,2,0.178,ALERT,211.70,299.07,59.969,1548620104,"201051344000458","174011545737251",18.13,-11.50,0,296.36,324.62,3.3,1.2,0.000,1202724.0,1202724.0,3917,0,0,0,L,1122011218,1,120.65,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1548620111,145213.00
01/27/2019 15:15,2,0.203,ALERT,211.25,297.57,60.022,1548620104,"201051344000890","174011545737251",21.65,-11.00,0,295.16,315.90,4.5,2.4,0.000,1197528.8,1197528.8,11807,0,0,0,L,1122011218,1,121.33,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1548620113,145214.00
01/27/2019 15:15,2,0.080,ALERT,211.48,298.47,60.022,1548620104,"201051344000988","174011545737251",33.20,-14.00,0,289.75,331.23,2.7,0.7,0.000,937966.9,937966.9,3964,0,0,0,L,1122011218,1,120.42,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620115,145215.00
01/27/2019 15:15,2,0.180,ALERT,211.93,298.47,60.012,1548620104,"201051344000582","174011545737251",19.62,-14.00,0,295.76,320.41,3.6,1.5,0.000,1177457.6,1177457.6,11770,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548620117,145216.00
01/27/2019 15:15,2,0.146,ALERT,211.70,299.37,60.028,1548620104,"201051344000868","174011545737251",17.97,-13.00,0,292.46,332.13,2.7,0.7,0.000,1189459.1,1189459.1,35656,0,0,0,L,1122011218,1,120.65,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1548620118,145217.00
01/27/2019 15:15,2,0.209,ALERT,212.16,299.07,60.006,1548620104,"201051344000576","174011545737251",21.07,-14.00,0,296.36,316.20,4.5,2.4,0.000,1203154.0,1203154.0,8076,0,0,0,L,1122011218,1,120.88,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1548620120,145218.00
01/27/2019 15:15,2,0.049,ALERT,211.93,298.47,60.033,1548620104,"201051344001158","174011545737251",31.97,-15.00,0,295.76,313.20,1.6,0.0,0.000,1182624.2,1182624.2,3940,0,0,0,L,1122011218,1,120.42,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620122,145219.00
01/27/2019 15:15,2,0.166,ALERT,211.48,296.96,60.017,1548620104,"201051344000917","174011545737251",21.99,-11.00,0,293.06,315.90,3.8,1.7,0.000,1194363.9,1194363.9,11755,0,0,0,L,1122011218,1,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1548620124,145220.00
01/27/2019 15:15,2,0.250,ALERT,211.70,296.96,60.028,1548620104,"201051344000417","174011545737251",19.16,-11.00,0,294.26,297.87,4.9,2.8,0.000,969167.2,969167.2,11861,0,0,0,L,1122011218,1,121.33,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1548620126,145221.00
01/27/2019 15:15,2,0.098,ALERT,211.93,303.58,60.028,1548620104,"201051344000685","174011545737251",32.72,-12.00,0,287.05,320.71,3.3,1.2,0.000,1198600.9,1198600.9,11832,0,0,0,L,1122011218,1,122.23,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620128,145222.00
01/27/2019 15:15,2,0.199,ALERT,211.48,296.66,60.012,1548620104,"201051344000651","174011545737251",16.78,-15.00,0,288.85,325.82,3.4,1.4,0.000,1192312.2,1192312.2,11825,0,0,0,L,1122011218,1,121.78,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620129,145223.00
01/27/2019 15:15,2,0.096,ALERT,211.25,298.77,60.022,1548620104,"201051344000594","174011545737251",33.70,-14.00,0,289.75,333.03,3.4,1.3,0.000,1207136.6,1207136.6,35639,0,0,0,L,1122011218,1,120.42,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620131,145224.00
01/27/2019 15:15,2,0.211,ALERT,211.93,298.47,60.022,1548620104,"201051344000469","174011545737251",18.41,-16.00,0,295.16,321.61,4.0,1.9,0.000,1191474.6,1191474.6,3929,0,0,0,L,1122011218,1,120.20,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1548620133,145225.00
01/27/2019 15:15,2,0.055,ALERT,211.48,297.57,60.022,1548620104,"201051344000585","174011545737251",32.68,-13.00,0,288.25,327.32,1.8,0.0,0.000,1206996.1,1206996.1,11868,0,0,0,L,1122011218,1,121.10,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620135,145226.00
01/27/2019 15:15,2,0.166,ALERT,212.16,298.17,60.022,1548620104,"201051344000853","174011545737251",20.42,-14.00,0,296.06,324.92,3.4,1.4,0.000,1207334.5,1207334.5,3885,0,0,0,L,1122011218,1,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1548620137,145227.00
01/27/2019 15:15,2,0.125,ALERT,211.70,297.87,60.001,1548620104,"201051344001145","174011545737251",18.39,-11.50,0,286.44,353.47,2.3,0.3,0.000,1206050.6,1206050.6,11799,0,0,0,L,1122011218,1,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1548620139,145228.00
01/27/2019 15:15,2,0.113,ALERT,211.48,299.37,60.001,1548620104,"201051344000438","174011545737251",32.84,-12.00,0,290.35,327.02,3.8,1.7,0.000,1199981.9,1199981.9,11833,0,0,0,L,1122011218,1,121.55,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620141,145229.00
01/27/2019 15:15,2,0.121,ALERT,211.03,297.26,60.054,1548620104,"201051344001135","174011545737251",17.67,-11.50,0,295.16,319.51,2.2,0.2,0.000,1188139.7,1188139.7,11809,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1548620143,145230.00
01/27/2019 15:15,2,0.146,ALERT,211.70,298.47,60.017,1548620104,"201051344000983","174011545737251",22.72,-13.00,0,296.36,325.22,3.4,1.3,0.000,1206865.7,1206865.7,3888,0,0,0,L,1122011218,1,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1548620145,145231.00
01/27/2019 15:15,2,0.072,ALERT,211.48,296.66,60.012,1548620104,"201051344001203","174011545737251",32.64,-14.00,0,290.65,327.62,2.5,0.4,0.000,1197086.9,1197086.9,11837,0,0,0,L,1122011218,1,121.78,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620146,145232.00
01/27/2019 15:15,2,0.221,ACTIVE,211.25,297.87,60.012,1548620104,"201051344001230","174011545737251",19.82,-11.50,0,295.46,316.20,4.5,2.4,0.000,1191538.2,1191538.2,11820,0,0,0,L,1122011218,1,121.55,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548620147,145233.00
01/27/2019 15:15,2,0.152,ALERT,211.25,297.26,60.022,1548620104,"201051344000646","174011545737251",21.95,-12.00,0,294.26,312.89,3.4,1.4,0.000,1186159.8,1186159.8,11809,0,0,0,L,1122011218,1,121.55,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1548620149,145234.00
01/27/2019 15:15,2,0.078,ALERT,211.93,297.26,60.022,1548620104,"201051344000867","174011545737251",33.12,-14.00,0,287.35,330.33,2.7,0.6,0.000,1188156.4,1188156.4,35675,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620151,145235.00
01/27/2019 15:15,2,0.094,ALERT,212.38,313.50,60.017,1548620104,"201051344000633","174011545737251",30.75,-14.00,0,294.26,325.52,3.0,0.9,0.000,1187095.7,1187095.7,35734,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620153,145236.00
01/27/2019 15:15,2,0.115,ALERT,211.03,309.29,60.022,1548620104,"201051344000955","174011545737251",29.86,-11.50,0,288.55,327.62,3.4,1.3,0.000,1205217.8,1205217.8,11828,0,0,0,L,1122011218,1,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548620155,145237.00
01/27/2019 15:15,2,0.193,ALERT,211.70,297.57,60.017,1548620104,"201051344000648","174011545737251",19.24,-17.00,0,295.16,326.42,3.8,1.7,0.000,1195324.7,1195324.7,35629,0,0,0,L,1122011218,1,120.20,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1548620156,145238.00
01/27/2019 15:15,2,0.164,ALERT,212.16,298.47,60.022,1548620104,"201051344000645","174011545737251",22.62,-13.00,0,296.06,324.92,3.8,1.8,0.000,1199619.3,1199619.3,35604,0,0,0,L,1122011218,1,121.10,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1548620158,145239.00
01/27/2019 15:15,2,0.207,ALERT,211.93,334.54,60.017,1548620104,"201051344000569","174011545737251",26.78,-12.00,0,296.96,342.65,5.7,3.5,0.000,1217048.7,1217048.7,3848,0,0,0,L,1122011218,1,120.42,121.55,0002,-15,0,0,0,0,0,0,73,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548620160,145240.00
01/27/2019 15:15,2,0.270,ALERT,211.93,297.87,60.022,1548620104,"179051228000119","174011545737251",23.60,-11.00,0,294.26,326.12,6.5,4.3,0.000,3640.4,3640.4,3878,0,0,0,L,46974696,1,120.65,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1548620162,145241.00
01/27/2019 15:30,2,0.178,ALERT,211.48,298.77,60.028,1548621004,"201051344000579","174011545737251",13.54,-13.00,0,296.96,324.32,2.5,0.4,0.000,1216422.5,1216422.5,3915,0,0,0,L,1122011218,1,120.88,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621006,145242.00
01/27/2019 15:30,2,0.082,ALERT,210.80,295.76,60.033,1548621004,"201051344001025","174011545737251",32.44,-13.00,0,287.65,328.22,2.8,0.7,0.000,1201113.4,1201113.4,11839,0,0,0,L,1122011218,1,120.88,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621008,145243.00
01/27/2019 15:30,2,0.160,ALERT,211.25,296.36,60.022,1548621004,"201051344001093","174011545737251",33.48,-11.50,0,287.35,333.93,5.5,3.4,0.000,1193444.3,1193444.3,11824,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621010,145244.00
01/27/2019 15:30,2,0.166,ALERT,211.48,298.47,60.038,1548621004,"201051344000458","174011545737251",14.87,-11.50,0,296.66,324.32,2.5,0.5,0.000,1202724.4,1202724.4,3919,0,0,0,L,1122011218,1,120.88,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621012,145245.00
01/27/2019 15:30,2,0.193,ALERT,211.03,296.96,60.049,1548621004,"201051344000890","174011545737251",20.26,-11.50,0,295.76,323.72,4.0,1.9,0.000,1197529.3,1197529.3,11809,0,0,0,L,1122011218,1,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1548621013,145246.00
01/27/2019 15:30,2,0.078,ALERT,211.48,302.68,60.033,1548621004,"201051344000988","174011545737251",32.74,-14.00,0,289.15,331.83,2.6,0.6,0.000,937967.0,937967.0,3966,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621015,145247.00
01/27/2019 15:30,2,0.170,ALERT,211.48,297.57,60.012,1548621004,"201051344000582","174011545737251",13.42,-14.00,0,296.36,320.41,2.3,0.3,0.000,1177457.8,1177457.8,11772,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621017,145248.00
01/27/2019 15:30,2,0.139,ALERT,211.48,299.07,60.033,1548621004,"201051344000868","174011545737251",13.44,-15.00,0,291.85,331.53,1.9,0.0,0.000,1189459.2,1189459.2,35658,0,0,0,L,1122011218,1,120.65,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621019,145249.00
01/27/2019 15:30,2,0.193,ALERT,211.93,298.47,60.033,1548621004,"201051344000576","174011545737251",18.29,-14.00,0,296.66,316.50,3.6,1.5,0.000,1203154.5,1203154.5,8078,0,0,0,L,1122011218,1,121.10,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1548621021,145250.00
01/27/2019 15:30,2,0.047,ALERT,211.70,298.17,60.033,1548621004,"201051344001158","174011545737251",31.51,-16.00,0,296.06,313.20,1.5,0.0,0.000,1182624.2,1182624.2,3942,0,0,0,L,1122011218,1,120.65,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1548621022,145251.00
01/27/2019 15:30,2,0.152,ALERT,211.48,296.36,60.033,1548621004,"201051344000917","174011545737251",19.16,-11.00,0,293.06,316.20,3.0,1.0,0.000,1194364.0,1194364.0,11757,0,0,0,L,1122011218,1,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1548621024,145252.00
01/27/2019 15:30,2,0.232,ALERT,211.25,296.06,60.049,1548621004,"201051344000417","174011545737251",18.25,-11.50,0,294.86,300.87,4.3,2.2,0.000,969167.7,969167.7,11863,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1548621026,145253.00
01/27/2019 15:30,2,0.098,ALERT,211.48,296.66,60.028,1548621004,"201051344000685","174011545737251",32.34,-12.00,0,286.44,320.11,3.2,1.2,0.000,1198601.1,1198601.1,11834,0,0,0,L,1122011218,1,122.01,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621028,145254.00
01/27/2019 15:30,2,0.117,ALERT,211.25,302.98,60.033,1548621004,"201051344000651","174011545737251",29.86,-15.00,0,288.85,327.32,3.2,1.2,0.000,1192312.5,1192312.5,11827,0,0,0,L,1122011218,1,121.55,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621030,145255.00
01/27/2019 15:30,2,0.096,ALERT,211.25,298.77,60.054,1548621004,"201051344000594","174011545737251",33.30,-13.00,0,289.45,333.33,3.3,1.2,0.000,1207136.8,1207136.8,35641,0,0,0,L,1122011218,1,120.65,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621032,145256.00
01/27/2019 15:30,2,0.201,ALERT,211.70,298.47,60.033,1548621004,"201051344000469","174011545737251",14.33,-16.00,0,295.46,321.91,2.9,0.9,0.000,1191475.0,1191475.0,3931,0,0,0,L,1122011218,1,120.42,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621034,145257.00
01/27/2019 15:30,2,0.053,ALERT,211.25,296.66,60.006,1548621004,"201051344000585","174011545737251",32.44,-12.00,0,288.25,320.41,1.7,0.0,0.000,1206996.1,1206996.1,11870,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621036,145258.00
01/27/2019 15:30,2,0.154,ALERT,212.16,297.87,60.028,1548621004,"201051344000853","174011545737251",18.07,-14.00,0,296.36,324.92,2.8,0.8,0.000,1207334.6,1207334.6,3887,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1548621038,145259.00
01/27/2019 15:30,2,0.117,ALERT,211.25,296.66,60.033,1548621004,"201051344001145","174011545737251",13.16,-12.00,0,285.54,355.58,1.6,0.0,0.000,1206050.6,1206050.6,11801,0,0,0,L,1122011218,1,121.10,120.88,0002,-12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621040,145260.00
01/27/2019 15:30,2,0.109,ALERT,211.25,296.36,60.022,1548621004,"201051344000438","174011545737251",32.52,-12.00,0,290.35,325.52,3.7,1.6,0.000,1199982.2,1199982.2,11835,0,0,0,L,1122011218,1,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621042,145261.00
01/27/2019 15:30,2,0.064,ALERT,210.80,313.50,60.022,1548621004,"201051344001135","174011545737251",28.94,-11.50,0,295.46,320.71,1.8,0.0,0.000,1188139.7,1188139.7,11811,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621043,145262.00
01/27/2019 15:30,2,0.133,ALERT,211.48,298.17,60.028,1548621004,"201051344000983","174011545737251",20.18,-13.00,0,296.36,324.02,2.7,0.7,0.000,1206865.8,1206865.8,3890,0,0,0,L,1122011218,1,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1548621045,145263.00
01/27/2019 15:30,2,0.072,ALERT,211.25,295.76,60.038,1548621004,"201051344001203","174011545737251",31.95,-14.00,0,290.35,321.91,2.4,0.4,0.000,1197086.9,1197086.9,11839,0,0,0,L,1122011218,1,121.55,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621047,145264.00
01/27/2019 15:30,2,0.170,ALERT,211.25,296.96,60.075,1548621004,"201051344001230","174011545737251",21.13,-11.50,0,295.76,316.20,3.6,1.6,0.000,1191538.5,1191538.5,11821,0,0,0,L,1122011218,1,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1548621049,145265.00
01/27/2019 15:30,2,0.139,ALERT,211.03,296.66,60.043,1548621004,"201051344000646","174011545737251",19.42,-12.00,0,294.86,313.20,2.7,0.7,0.000,1186159.9,1186159.9,11811,0,0,0,L,1122011218,1,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1548621051,145266.00
01/27/2019 15:30,2,0.076,ALERT,211.93,297.57,60.028,1548621004,"201051344000867","174011545737251",32.32,-14.00,0,287.05,329.73,2.6,0.6,0.000,1188156.5,1188156.5,35677,0,0,0,L,1122011218,1,121.10,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621053,145267.00
01/27/2019 15:30,2,0.090,ALERT,212.38,297.87,60.038,1548621004,"201051344000633","174011545737251",32.28,-14.00,0,294.56,324.92,3.0,0.9,0.000,1187095.8,1187095.8,35736,0,0,0,L,1122011218,1,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1548621054,145268.00
01/27/2019 15:30,2,0.105,ALERT,211.03,296.66,60.038,1548621004,"201051344000955","174011545737251",32.58,-11.50,0,288.25,327.62,3.5,1.5,0.000,1205218.1,1205218.1,11830,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621056,145269.00
01/27/2019 15:30,2,0.107,ALERT,211.70,297.26,59.985,1548621004,"201051344000648","174011545737251",33.75,-17.00,0,295.16,327.02,3.7,1.7,0.000,1195325.1,1195325.1,35631,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621058,145270.00
01/27/2019 15:30,2,0.146,ALERT,211.93,297.87,60.028,1548621004,"201051344000645","174011545737251",18.55,-13.00,0,296.36,326.12,2.8,0.7,0.000,1199619.4,1199619.4,35606,0,0,0,L,1122011218,1,121.10,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1548621060,145271.00
01/27/2019 15:30,2,0.225,ALERT,211.70,298.77,59.980,1548621004,"201051344000569","174011545737251",21.15,-13.00,0,296.96,341.75,4.8,2.7,0.000,1217049.3,1217049.3,3850,0,0,0,L,1122011218,1,120.42,121.78,0002,-15,0,0,0,0,0,0,17,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548621062,145272.00
01/27/2019 15:30,2,0.262,ALERT,211.93,297.57,60.017,1548621004,"179051228000119","174011545737251",20.02,-11.00,0,295.16,325.52,5.3,3.2,0.000,3641.2,3641.2,3880,0,0,0,L,46974696,1,120.88,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621063,145273.00
01/27/2019 15:45,2,0.102,ALERT,211.70,298.17,60.065,1548621903,"201051344000579","174011545737251",32.72,-12.00,0,296.36,324.92,3.4,1.4,0.000,1216422.8,1216422.8,3917,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621906,145274.00
01/27/2019 15:45,2,0.080,ALERT,211.48,296.06,60.038,1548621903,"201051344001025","174011545737251",32.20,-13.00,0,287.95,320.71,2.6,0.6,0.000,1201113.6,1201113.6,11841,0,0,0,L,1122011218,1,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621908,145275.00
01/27/2019 15:45,2,0.160,ALERT,211.48,309.89,60.038,1548621903,"201051344001093","174011545737251",33.18,-11.50,0,286.74,327.92,5.4,3.3,0.000,1193445.1,1193445.1,11826,0,0,0,L,1122011218,1,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621910,145276.00
01/27/2019 15:45,2,0.115,ALERT,211.48,297.26,60.033,1548621903,"201051344000458","174011545737251",33.26,-11.50,0,296.06,316.80,3.9,1.9,0.000,1202724.7,1202724.7,3921,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621912,145277.00
01/27/2019 15:45,2,0.178,ALERT,211.48,297.26,60.054,1548621903,"201051344000890","174011545737251",14.59,-11.00,0,294.86,316.20,2.6,0.6,0.000,1197529.7,1197529.7,11811,0,0,0,L,1122011218,1,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1548621913,145278.00
01/27/2019 15:45,2,0.084,ALERT,211.25,301.77,60.033,1548621903,"201051344000988","174011545737251",29.06,-14.00,0,287.05,324.92,2.5,0.5,0.000,937967.2,937967.2,3968,0,0,0,L,1122011218,1,120.20,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621915,145279.00
01/27/2019 15:45,2,0.094,ALERT,211.93,297.87,60.022,1548621903,"201051344000582","174011545737251",32.58,-14.00,0,295.46,321.01,3.1,1.1,0.000,1177458.1,1177458.1,11774,0,0,0,L,1122011218,1,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621917,145280.00
01/27/2019 15:45,2,0.068,ALERT,211.48,297.87,60.017,1548621903,"201051344000868","174011545737251",33.62,-15.00,0,291.85,332.13,2.4,0.4,0.000,1189459.2,1189459.2,35660,0,0,0,L,1122011218,1,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621919,145281.00
01/27/2019 15:45,2,0.186,ALERT,211.70,297.87,59.990,1548621903,"201051344000576","174011545737251",16.32,-13.00,0,296.36,316.50,3.1,1.0,0.000,1203154.8,1203154.8,8080,0,0,0,L,1122011218,1,120.88,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548621921,145282.00
01/27/2019 15:45,2,0.049,ALERT,211.48,297.26,60.049,1548621903,"201051344001158","174011545737251",30.81,-15.00,0,295.76,299.67,1.5,0.0,0.000,1182624.2,1182624.2,3944,0,0,0,L,1122011218,1,120.42,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621922,145283.00
01/27/2019 15:45,2,0.139,ALERT,211.93,296.66,60.022,1548621903,"201051344000917","174011545737251",13.80,-10.00,0,292.46,326.72,1.9,0.0,0.000,1194364.2,1194364.2,11759,0,0,0,L,1122011218,1,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1548621924,145284.00
01/27/2019 15:45,2,0.164,ALERT,211.70,296.36,59.990,1548621903,"201051344000417","174011545737251",21.31,-11.00,0,293.66,297.87,3.6,1.5,0.000,969168.1,969168.1,11865,0,0,0,L,1122011218,1,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1548621926,145285.00
01/27/2019 15:45,2,0.094,ALERT,211.70,296.66,60.028,1548621903,"201051344000685","174011545737251",31.85,-12.00,0,286.74,318.30,3.1,1.1,0.000,1198601.4,1198601.4,11836,0,0,0,L,1122011218,1,122.01,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621928,145286.00
01/27/2019 15:45,2,0.105,ALERT,211.48,295.76,60.033,1548621903,"201051344000651","174011545737251",32.14,-14.00,0,288.25,321.01,3.5,1.5,0.000,1192312.8,1192312.8,11829,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621930,145287.00
01/27/2019 15:45,2,0.094,ALERT,211.03,297.57,60.022,1548621903,"201051344000594","174011545737251",32.92,-13.00,0,289.15,327.32,3.2,1.2,0.000,1207137.1,1207137.1,35643,0,0,0,L,1122011218,1,120.42,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621932,145288.00
01/27/2019 15:45,2,0.115,ALERT,211.48,297.26,60.017,1548621903,"201051344000469","174011545737251",33.20,-16.00,0,295.16,322.81,3.9,1.9,0.000,1191475.4,1191475.4,3933,0,0,0,L,1122011218,1,120.20,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621934,145289.00
01/27/2019 15:45,2,0.055,ALERT,211.48,296.96,60.017,1548621903,"201051344000585","174011545737251",32.01,-11.50,0,287.95,320.11,1.8,0.0,0.000,1206996.1,1206996.1,11872,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621935,145290.00
01/27/2019 15:45,2,0.145,ALERT,212.16,297.57,60.033,1548621903,"201051344000853","174011545737251",15.92,-14.00,0,296.06,329.13,2.4,0.3,0.000,1207334.7,1207334.7,3889,0,0,0,L,1122011218,1,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1548621937,145291.00
01/27/2019 15:45,2,0.051,ALERT,211.70,296.96,60.043,1548621903,"201051344001145","174011545737251",33.70,-11.50,0,285.24,357.38,1.8,0.0,0.000,1206050.6,1206050.6,11803,0,0,0,L,1122011218,1,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621939,145292.00
01/27/2019 15:45,2,0.111,ALERT,211.48,299.07,60.028,1548621903,"201051344000438","174011545737251",32.05,-12.00,0,290.05,319.21,3.6,1.6,0.000,1199982.6,1199982.6,11837,0,0,0,L,1122011218,1,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621941,145293.00
01/27/2019 15:45,2,0.051,ALERT,211.25,300.87,60.033,1548621903,"201051344001135","174011545737251",32.86,-11.50,0,294.86,321.01,1.8,0.0,0.000,1188139.7,1188139.7,11813,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621943,145294.00
01/27/2019 15:45,2,0.129,ALERT,211.25,297.26,60.028,1548621903,"201051344000983","174011545737251",19.26,-13.00,0,296.36,324.62,2.5,0.5,0.000,1206865.9,1206865.9,3892,0,0,0,L,1122011218,1,120.65,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1548621945,145295.00
01/27/2019 15:45,2,0.074,ALERT,211.48,296.06,60.017,1548621903,"201051344001203","174011545737251",31.89,-14.00,0,290.35,321.91,2.4,0.4,0.000,1197087.0,1197087.0,11841,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621946,145296.00
01/27/2019 15:45,2,0.162,ACTIVE,211.25,296.96,60.017,1548621903,"201051344001230","174011545737251",19.82,-11.50,0,295.16,298.47,3.3,1.2,0.000,1191538.8,1191538.8,11823,0,0,0,L,1122011218,1,121.33,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548621947,145297.00
01/27/2019 15:45,2,0.133,ALERT,211.25,296.66,60.022,1548621903,"201051344000646","174011545737251",17.93,-12.00,0,294.26,313.20,2.4,0.4,0.000,1186159.9,1186159.9,11813,0,0,0,L,1122011218,1,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1548621949,145298.00
01/27/2019 15:45,2,0.078,ALERT,211.70,296.66,60.033,1548621903,"201051344000867","174011545737251",32.14,-13.00,0,286.44,321.91,2.6,0.6,0.000,1188156.6,1188156.6,35679,0,0,0,L,1122011218,1,120.88,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621951,145299.00
01/27/2019 15:45,2,0.090,ALERT,212.16,296.96,60.022,1548621903,"201051344000633","174011545737251",32.07,-14.00,0,294.56,320.71,3.0,0.9,0.000,1187096.0,1187096.0,35738,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621953,145300.00
01/27/2019 15:45,2,0.105,ALERT,210.80,296.36,60.012,1548621903,"201051344000955","174011545737251",32.10,-11.50,0,287.95,320.41,3.5,1.5,0.000,1205218.5,1205218.5,11832,0,0,0,L,1122011218,1,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621955,145301.00
01/27/2019 15:45,2,0.109,ALERT,211.48,314.10,60.028,1548621903,"201051344000648","174011545737251",32.80,-17.00,0,295.16,327.32,3.7,1.6,0.000,1195325.4,1195325.4,35633,0,0,0,L,1122011218,1,120.20,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548621956,145302.00
01/27/2019 15:45,2,0.141,ALERT,211.93,297.26,60.012,1548621903,"201051344000645","174011545737251",16.98,-13.00,0,296.06,325.52,2.4,0.4,0.000,1199619.6,1199619.6,35608,0,0,0,L,1122011218,1,121.10,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1548621958,145303.00
01/27/2019 15:45,2,0.221,ACTIVE,211.48,297.87,60.017,1548621903,"201051344000569","174011545737251",20.44,-13.00,0,296.96,312.29,4.6,2.5,0.000,1217049.9,1217049.9,3852,0,0,0,L,1122011218,1,120.42,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548621959,145304.00
01/27/2019 15:45,2,0.260,ALERT,211.70,296.66,60.012,1548621903,"179051228000119","174011545737251",18.59,-11.00,0,294.86,325.52,4.9,2.8,0.000,3642.0,3642.0,3882,0,0,0,L,46974696,1,120.88,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1548621961,145305.00
01/27/2019 16:00,2,0.088,ALERT,211.25,299.07,60.054,1548622804,"201051344000579","174011545737251",29.80,-12.00,0,295.46,319.51,3.1,1.1,0.000,1216423.1,1216423.1,3919,0,0,0,L,1122011218,1,120.65,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622806,145306.00
01/27/2019 16:00,2,0.080,ALERT,210.80,296.06,60.054,1548622804,"201051344001025","174011545737251",31.67,-12.00,0,287.95,319.51,2.6,0.6,0.000,1201113.7,1201113.7,11843,0,0,0,L,1122011218,1,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622807,145307.00
01/27/2019 16:00,2,0.160,ALERT,211.03,296.66,60.017,1548622804,"201051344001093","174011545737251",32.68,-11.50,0,286.74,328.52,5.3,3.2,0.000,1193445.9,1193445.9,11828,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622809,145308.00
01/27/2019 16:00,2,0.117,ALERT,211.03,297.26,60.059,1548622804,"201051344000458","174011545737251",32.82,-11.50,0,295.46,316.50,3.9,1.8,0.000,1202725.2,1202725.2,3923,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622811,145309.00
01/27/2019 16:00,2,0.123,ALERT,210.80,296.96,60.049,1548622804,"201051344000890","174011545737251",33.36,-11.00,0,295.16,325.52,4.2,2.1,0.000,1197530.1,1197530.1,11813,0,0,0,L,1122011218,1,121.10,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622813,145310.00
01/27/2019 16:00,2,0.078,ALERT,210.80,296.66,60.049,1548622804,"201051344000988","174011545737251",31.77,-14.00,0,284.94,325.52,2.5,0.5,0.000,937967.3,937967.3,3970,0,0,0,L,1122011218,1,120.20,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622815,145311.00
01/27/2019 16:00,2,0.094,ALERT,211.70,297.57,60.049,1548622804,"201051344000582","174011545737251",32.34,-14.00,0,295.76,322.81,3.1,1.1,0.000,1177458.4,1177458.4,11776,0,0,0,L,1122011218,1,121.10,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622817,145312.00
01/27/2019 16:00,2,0.068,ALERT,211.03,297.57,60.070,1548622804,"201051344000868","174011545737251",33.30,-14.00,0,291.55,331.83,2.4,0.3,0.000,1189459.3,1189459.3,35662,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622818,145313.00
01/27/2019 16:00,2,0.117,ALERT,211.70,297.57,60.059,1548622804,"201051344000576","174011545737251",32.78,-14.00,0,295.46,316.80,4.0,1.9,0.000,1203155.1,1203155.1,8082,0,0,0,L,1122011218,1,120.88,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1548622820,145314.00
01/27/2019 16:00,2,0.000,ALERT,211.48,296.96,60.049,1548622804,"201051344001158","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1182624.2,1182624.2,3946,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622822,145315.00
01/27/2019 16:00,2,0.141,ALERT,211.25,296.06,60.038,1548622804,"201051344000917","174011545737251",15.11,-10.00,0,293.06,316.50,2.2,0.2,0.000,1194364.3,1194364.3,11761,0,0,0,L,1122011218,1,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1548622824,145316.00
01/27/2019 16:00,2,0.160,ALERT,211.25,296.06,60.086,1548622804,"201051344000417","174011545737251",21.35,-11.00,0,294.26,297.87,3.5,1.5,0.000,969168.4,969168.4,11867,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622826,145317.00
01/27/2019 16:00,2,0.096,ALERT,211.48,296.66,60.043,1548622804,"201051344000685","174011545737251",30.49,-12.00,0,286.44,310.79,3.0,1.0,0.000,1198601.6,1198601.6,11838,0,0,0,L,1122011218,1,121.78,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622828,145318.00
01/27/2019 16:00,2,0.105,ALERT,211.25,296.06,60.012,1548622804,"201051344000651","174011545737251",31.63,-14.00,0,287.65,321.01,3.4,1.4,0.000,1192313.2,1192313.2,11831,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622829,145319.00
01/27/2019 16:00,2,0.096,ALERT,210.80,297.26,60.028,1548622804,"201051344000594","174011545737251",32.26,-13.00,0,288.55,326.72,3.1,1.1,0.000,1207137.4,1207137.4,35645,0,0,0,L,1122011218,1,120.42,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622831,145320.00
01/27/2019 16:00,2,0.115,ALERT,211.25,296.96,60.038,1548622804,"201051344000469","174011545737251",32.62,-16.00,0,293.66,322.81,3.9,1.8,0.000,1191475.9,1191475.9,3935,0,0,0,L,1122011218,1,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622833,145321.00
01/27/2019 16:00,2,0.053,ALERT,211.25,296.66,60.038,1548622804,"201051344000585","174011545737251",31.25,-11.50,0,287.95,311.69,1.7,0.0,0.000,1206996.1,1206996.1,11874,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622835,145322.00
01/27/2019 16:00,2,0.072,ALERT,211.70,296.66,59.996,1548622804,"201051344000853","174011545737251",33.91,-14.00,0,295.16,325.52,2.5,0.5,0.000,1207334.8,1207334.8,3891,0,0,0,L,1122011218,1,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1548622837,145323.00
01/27/2019 16:00,2,0.053,ALERT,211.25,296.96,60.028,1548622804,"201051344001145","174011545737251",33.06,-11.50,0,284.04,358.28,1.8,0.0,0.000,1206050.6,1206050.6,11805,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622839,145324.00
01/27/2019 16:00,2,0.000,ALERT,211.25,296.66,60.028,1548622804,"201051344000438","174011545737251",0.00,-12.00,0,289.75,311.09,0.0,0.0,0.000,1199982.9,1199982.9,11839,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622841,145325.00
01/27/2019 16:00,2,0.049,ALERT,210.80,296.66,60.033,1548622804,"201051344001135","174011545737251",32.22,-11.50,0,294.86,319.51,1.7,0.0,0.000,1188139.7,1188139.7,11815,0,0,0,L,1122011218,1,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622842,145326.00
01/27/2019 16:00,2,0.051,ALERT,211.03,296.96,60.033,1548622804,"201051344000983","174011545737251",33.48,-13.00,0,295.46,323.11,1.8,0.0,0.000,1206866.0,1206866.0,3894,0,0,0,L,1122011218,1,120.65,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1548622844,145327.00
01/27/2019 16:00,2,0.072,ALERT,211.25,296.06,60.033,1548622804,"201051344001203","174011545737251",30.89,-14.00,0,289.75,314.40,2.3,0.3,0.000,1197087.1,1197087.1,11843,0,0,0,L,1122011218,1,121.55,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622846,145328.00
