ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 16:00,2,0.146,ACTIVE,211.03,296.66,60.033,1548622804,"201051344001230","174011545737251",13.96,-11.50,0,295.16,298.47,2.1,0.1,0.000,1191539.0,1191539.0,11824,0,0,0,L,1122011218,1,121.10,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548622847,145329.00
01/27/2019 16:00,2,0.043,ALERT,210.80,296.66,60.028,1548622804,"201051344000646","174011545737251",32.30,-12.00,0,294.26,312.89,1.5,0.0,0.000,1186159.9,1186159.9,11815,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1548622849,145330.00
01/27/2019 16:00,2,0.078,ALERT,211.48,296.06,60.022,1548622804,"201051344000867","174011545737251",31.13,-13.00,0,285.84,321.61,2.5,0.5,0.000,1188156.7,1188156.7,35681,0,0,0,L,1122011218,1,120.88,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622851,145331.00
01/27/2019 16:00,2,0.000,ALERT,211.93,296.96,60.028,1548622804,"201051344000633","174011545737251",0.00,-14.00,0,293.66,315.90,0.0,0.0,0.000,1187096.2,1187096.2,35740,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622852,145332.00
01/27/2019 16:00,2,0.105,ALERT,210.35,296.06,59.985,1548622804,"201051344000955","174011545737251",31.05,-11.50,0,287.95,311.99,3.3,1.3,0.000,1205218.8,1205218.8,11834,0,0,0,L,1122011218,1,120.20,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622854,145333.00
01/27/2019 16:00,2,0.107,ALERT,211.25,295.76,60.028,1548622804,"201051344000648","174011545737251",33.02,-16.00,0,293.96,327.02,3.6,1.6,0.000,1195325.8,1195325.8,35635,0,0,0,L,1122011218,1,120.20,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622856,145334.00
01/27/2019 16:00,2,0.064,ALERT,211.48,296.66,60.022,1548622804,"201051344000645","174011545737251",33.44,-13.00,0,295.46,326.72,2.2,0.2,0.000,1199619.7,1199619.7,35610,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1548622858,145335.00
01/27/2019 16:00,2,0.195,ACTIVE,211.03,297.26,60.022,1548622804,"201051344000569","174011545737251",20.06,-13.00,0,296.36,299.97,4.0,1.9,0.000,1217050.5,1217050.5,3853,0,0,0,L,1122011218,1,120.20,121.33,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548622859,145336.00
01/27/2019 16:00,2,0.258,ALERT,211.48,296.06,59.996,1548622804,"179051228000119","174011545737251",13.30,-11.00,0,293.66,325.82,3.5,1.4,0.000,3642.6,3642.6,3884,0,0,0,L,46974696,1,120.65,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548622861,145337.00
01/27/2019 16:15,2,0.102,ALERT,211.70,298.47,60.028,1548623704,"201051344000579","174011545737251",30.16,-13.00,0,295.76,313.20,3.1,1.1,0.000,1216423.4,1216423.4,3921,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623706,145338.00
01/27/2019 16:15,2,0.000,ALERT,211.25,296.06,60.012,1548623704,"201051344001025","174011545737251",0.00,-13.00,0,288.55,302.98,0.0,0.0,0.000,1201113.8,1201113.8,11845,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1548623708,145339.00
01/27/2019 16:15,2,0.162,ALERT,211.25,296.96,60.049,1548623704,"201051344001093","174011545737251",30.87,-11.50,0,287.05,320.41,5.1,3.0,0.000,1193446.7,1193446.7,11830,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623709,145340.00
01/27/2019 16:15,2,0.115,ALERT,211.48,298.17,59.985,1548623704,"201051344000458","174011545737251",31.29,-11.50,0,294.86,313.20,3.7,1.6,0.000,1202725.6,1202725.6,3925,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623711,145341.00
01/27/2019 16:15,2,0.121,ALERT,211.25,297.26,60.028,1548623704,"201051344000890","174011545737251",32.14,-11.50,0,295.16,318.91,4.0,2.0,0.000,1197530.6,1197530.6,11815,0,0,0,L,1122011218,1,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623713,145342.00
01/27/2019 16:15,2,0.000,ALERT,211.48,297.57,60.028,1548623704,"201051344000988","174011545737251",0.00,-14.00,0,284.64,315.60,0.0,0.0,0.000,937967.3,937967.3,3972,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1548623715,145343.00
01/27/2019 16:15,2,0.094,ALERT,211.93,297.87,60.001,1548623704,"201051344000582","174011545737251",30.83,-14.00,0,295.16,317.10,3.0,0.9,0.000,1177458.6,1177458.6,11778,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623717,145344.00
01/27/2019 16:15,2,0.068,ALERT,211.70,298.47,60.075,1548623704,"201051344000868","174011545737251",31.75,-15.00,0,291.25,325.82,2.2,0.2,0.000,1189459.4,1189459.4,35664,0,0,0,L,1122011218,1,120.65,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623719,145345.00
01/27/2019 16:15,2,0.117,ALERT,212.16,298.47,60.033,1548623704,"201051344000576","174011545737251",30.91,-14.00,0,295.46,313.50,3.7,1.6,0.000,1203155.5,1203155.5,8084,0,0,0,L,1122011218,1,120.88,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623720,145346.00
01/27/2019 16:15,2,0.000,ALERT,211.93,297.87,60.043,1548623704,"201051344001158","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1182624.2,1182624.2,3948,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548623722,145347.00
01/27/2019 16:15,2,0.064,ALERT,211.48,296.36,60.028,1548623704,"201051344000917","174011545737251",32.30,-10.00,0,293.06,319.21,2.1,0.1,0.000,1194364.3,1194364.3,11763,0,0,0,L,1122011218,1,121.10,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623724,145348.00
01/27/2019 16:15,2,0.164,ALERT,210.80,295.16,60.033,1548623704,"201051344000417","174011545737251",20.16,-11.50,0,293.66,297.87,3.4,1.4,0.000,969168.8,969168.8,11869,0,0,0,L,1122011218,1,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623726,145349.00
01/27/2019 16:15,2,0.000,ALERT,211.25,296.06,60.038,1548623704,"201051344000685","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1198601.6,1198601.6,11840,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1548623728,145350.00
01/27/2019 16:15,2,0.000,ALERT,211.25,296.06,60.033,1548623704,"201051344000651","174011545737251",0.00,-14.00,0,288.25,311.99,0.0,0.0,0.000,1192313.5,1192313.5,11833,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623729,145351.00
01/27/2019 16:15,2,0.000,ALERT,211.03,297.87,60.038,1548623704,"201051344000594","174011545737251",0.00,-14.00,0,288.85,319.21,0.0,0.0,0.000,1207137.7,1207137.7,35647,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623731,145352.00
01/27/2019 16:15,2,0.115,ALERT,211.70,297.87,60.017,1548623704,"201051344000469","174011545737251",30.77,-16.00,0,293.36,317.70,3.6,1.6,0.000,1191476.3,1191476.3,3937,0,0,0,L,1122011218,1,120.42,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623733,145353.00
01/27/2019 16:15,2,0.000,ALERT,211.48,297.26,60.049,1548623704,"201051344000585","174011545737251",0.00,-12.00,0,289.15,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11876,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1548623735,145354.00
01/27/2019 16:15,2,0.072,ALERT,212.38,297.57,60.043,1548623704,"201051344000853","174011545737251",32.76,-15.00,0,295.16,325.82,2.5,0.5,0.000,1207334.9,1207334.9,3893,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623737,145355.00
01/27/2019 16:15,2,0.051,ALERT,211.70,297.26,60.070,1548623704,"201051344001145","174011545737251",31.55,-12.00,0,283.14,330.33,1.7,0.0,0.000,1206050.6,1206050.6,11807,0,0,0,L,1122011218,1,121.33,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623739,145356.00
01/27/2019 16:15,2,0.000,ALERT,211.48,296.96,60.049,1548623704,"201051344000438","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1199983.0,1199983.0,11841,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1548623741,145357.00
01/27/2019 16:15,2,0.000,ALERT,211.03,296.96,60.033,1548623704,"201051344001135","174011545737251",0.00,-11.50,0,294.86,315.00,0.0,0.0,0.000,1188139.7,1188139.7,11817,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623743,145358.00
01/27/2019 16:15,2,0.049,ALERT,211.48,297.87,60.049,1548623704,"201051344000983","174011545737251",31.95,-13.00,0,295.16,324.62,1.6,0.0,0.000,1206866.0,1206866.0,3896,0,0,0,L,1122011218,1,120.65,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623745,145359.00
01/27/2019 16:15,2,0.000,ALERT,211.48,296.66,60.038,1548623704,"201051344001203","174011545737251",0.00,-14.00,0,291.25,302.37,0.0,0.0,0.000,1197087.1,1197087.1,11845,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1548623746,145360.00
01/27/2019 16:15,2,0.068,ALERT,211.48,297.26,60.038,1548623704,"201051344001230","174011545737251",32.36,-12.00,0,294.56,317.10,2.2,0.2,0.000,1191539.1,1191539.1,11825,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1548623748,145361.00
01/27/2019 16:15,2,0.043,ALERT,211.25,296.96,60.038,1548623704,"201051344000646","174011545737251",30.51,-12.00,0,293.66,313.50,1.3,0.0,0.000,1186159.9,1186159.9,11817,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623750,145362.00
01/27/2019 16:15,2,0.000,ALERT,211.93,297.26,60.059,1548623704,"201051344000867","174011545737251",0.00,-14.00,0,286.74,302.07,0.0,0.0,0.000,1188156.8,1188156.8,35683,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1548623752,145363.00
01/27/2019 16:15,2,0.000,ALERT,212.16,297.57,60.038,1548623704,"201051344000633","174011545737251",0.00,-14.00,0,293.36,298.77,0.0,0.0,0.000,1187096.2,1187096.2,35742,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548623754,145364.00
01/27/2019 16:15,2,0.000,ALERT,211.03,296.96,60.043,1548623704,"201051344000955","174011545737251",0.00,-12.00,0,288.25,301.17,0.0,0.0,0.000,1205218.8,1205218.8,11836,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1548623755,145365.00
01/27/2019 16:15,2,0.107,ALERT,211.70,296.96,60.017,1548623704,"201051344000648","174011545737251",31.45,-17.00,0,293.96,322.51,3.5,1.4,0.000,1195326.2,1195326.2,35637,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623757,145366.00
01/27/2019 16:15,2,0.064,ALERT,211.93,297.87,60.038,1548623704,"201051344000645","174011545737251",32.07,-13.00,0,294.86,326.72,2.1,0.1,0.000,1199619.7,1199619.7,35612,0,0,0,L,1122011218,1,121.10,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623759,145367.00
01/27/2019 16:15,2,0.102,ALERT,211.70,302.68,60.038,1548623704,"201051344000569","174011545737251",33.89,-14.00,0,295.76,324.62,3.5,1.5,0.000,1217050.8,1217050.8,3854,0,0,0,L,1122011218,1,120.20,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1548623761,145368.00
01/27/2019 16:15,2,0.146,ALERT,212.16,297.26,60.075,1548623704,"179051228000119","174011545737251",32.22,-11.50,0,293.06,326.42,4.8,2.7,0.000,3643.3,3643.3,3886,0,0,0,L,46974696,1,120.88,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548623763,145369.00
01/27/2019 16:30,2,0.000,ALERT,211.25,297.26,60.017,1548624604,"201051344000579","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1216423.5,1216423.5,3923,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1548624606,145370.00
01/27/2019 16:30,2,0.000,ALERT,211.03,295.46,60.006,1548624604,"201051344001025","174011545737251",0.00,-14.00,0,294.26,300.27,0.0,0.0,0.000,1201113.8,1201113.8,11847,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548624608,145371.00
01/27/2019 16:30,2,0.000,ALERT,211.03,296.36,60.006,1548624604,"201051344001093","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1193446.9,1193446.9,11832,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1548624610,145372.00
01/27/2019 16:30,2,0.000,ALERT,211.03,296.66,60.012,1548624604,"201051344000458","174011545737251",0.00,-12.00,0,295.76,307.78,0.0,0.0,0.000,1202725.8,1202725.8,3927,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1548624612,145373.00
01/27/2019 16:30,2,0.000,ALERT,211.03,296.66,60.049,1548624604,"201051344000890","174011545737251",0.00,-11.50,0,295.46,314.70,0.0,0.0,0.000,1197530.9,1197530.9,11817,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624614,145374.00
01/27/2019 16:30,2,0.000,ALERT,211.03,296.36,60.017,1548624604,"201051344000988","174011545737251",0.00,-14.00,0,293.06,299.07,0.0,0.0,0.000,937967.3,937967.3,3974,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548624616,145375.00
01/27/2019 16:30,2,0.000,ALERT,211.70,297.57,60.065,1548624604,"201051344000582","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1177458.7,1177458.7,11780,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1548624617,145376.00
01/27/2019 16:30,2,0.000,ALERT,211.03,297.26,60.012,1548624604,"201051344000868","174011545737251",0.00,-15.00,0,291.85,318.00,0.0,0.0,0.000,1189459.4,1189459.4,35666,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624619,145377.00
01/27/2019 16:30,2,0.000,ALERT,211.70,297.26,60.017,1548624604,"201051344000576","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1203155.8,1203155.8,8086,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624621,145378.00
01/27/2019 16:30,2,0.000,ALERT,211.25,296.66,60.001,1548624604,"201051344001158","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3950,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548624623,145379.00
01/27/2019 16:30,2,0.062,ALERT,211.25,296.06,60.006,1548624604,"201051344000917","174011545737251",30.67,-11.00,0,293.36,313.80,2.0,0.0,0.000,1194364.3,1194364.3,11765,0,0,0,L,1122011218,1,121.10,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624625,145380.00
01/27/2019 16:30,2,0.000,ALERT,211.25,295.76,60.017,1548624604,"201051344000417","174011545737251",0.00,-12.00,0,293.36,299.37,0.0,0.0,0.000,969168.9,969168.9,11871,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1548624626,145381.00
01/27/2019 16:30,2,0.000,ALERT,211.48,296.36,60.017,1548624604,"201051344000685","174011545737251",0.00,-13.00,0,293.96,299.97,0.0,0.0,0.000,1198601.6,1198601.6,11842,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548624628,145382.00
01/27/2019 16:30,2,0.000,ALERT,211.25,295.76,60.022,1548624604,"201051344000651","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1192313.5,1192313.5,11835,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1548624630,145383.00
01/27/2019 16:30,2,0.000,ALERT,210.80,296.96,60.012,1548624604,"201051344000594","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1207137.7,1207137.7,35649,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1548624632,145384.00
01/27/2019 16:30,2,0.000,ALERT,211.25,296.66,60.012,1548624604,"201051344000469","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1191476.5,1191476.5,3939,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1548624634,145385.00
01/27/2019 16:30,2,0.000,ALERT,211.48,296.96,59.996,1548624604,"201051344000585","174011545737251",0.00,-12.00,0,294.56,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11878,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548624636,145386.00
01/27/2019 16:30,2,0.072,ALERT,211.70,296.36,60.006,1548624604,"201051344000853","174011545737251",31.71,-15.00,0,295.46,321.61,2.4,0.4,0.000,1207335.0,1207335.0,3895,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624638,145387.00
01/27/2019 16:30,2,0.000,ALERT,211.48,296.66,59.975,1548624604,"201051344001145","174011545737251",0.00,-13.00,0,282.84,323.72,0.0,0.0,0.000,1206050.6,1206050.6,11809,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624640,145388.00
01/27/2019 16:30,2,0.000,ALERT,211.25,296.36,60.006,1548624604,"201051344000438","174011545737251",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,1199983.0,1199983.0,11843,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548624642,145389.00
01/27/2019 16:30,2,0.000,ALERT,210.80,296.66,60.006,1548624604,"201051344001135","174011545737251",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,1188139.7,1188139.7,11819,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1548624643,145390.00
01/27/2019 16:30,2,0.047,ALERT,211.25,296.66,60.001,1548624604,"201051344000983","174011545737251",30.59,-14.00,0,295.76,315.30,1.5,0.0,0.000,1206866.0,1206866.0,3898,0,0,0,L,1122011218,1,120.42,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624645,145391.00
01/27/2019 16:30,2,0.000,ALERT,211.25,296.06,60.001,1548624604,"201051344001203","174011545737251",0.00,-14.00,0,294.86,301.47,0.0,0.0,0.000,1197087.1,1197087.1,11847,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548624647,145392.00
01/27/2019 16:30,2,0.070,ALERT,211.25,296.66,59.996,1548624604,"201051344001230","174011545737251",31.23,-12.00,0,295.16,319.21,2.2,0.2,0.000,1191539.1,1191539.1,11827,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624649,145393.00
01/27/2019 16:30,2,0.000,ALERT,211.03,296.36,59.996,1548624604,"201051344000646","174011545737251",0.00,-13.00,0,294.56,301.47,0.0,0.0,0.000,1186159.9,1186159.9,11819,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624651,145394.00
01/27/2019 16:30,2,0.000,ALERT,211.48,295.76,59.996,1548624604,"201051344000867","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1188156.8,1188156.8,35685,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548624653,145395.00
01/27/2019 16:30,2,0.000,ALERT,211.93,296.66,59.996,1548624604,"201051344000633","174011545737251",0.00,-14.00,0,293.96,299.07,0.0,0.0,0.000,1187096.2,1187096.2,35744,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548624654,145396.00
01/27/2019 16:30,2,0.000,ALERT,210.80,296.66,60.001,1548624604,"201051344000955","174011545737251",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,1205218.8,1205218.8,11838,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548624656,145397.00
01/27/2019 16:30,2,0.000,ALERT,211.25,295.76,60.001,1548624604,"201051344000648","174011545737251",0.00,-17.00,0,294.56,316.50,0.0,0.0,0.000,1195326.3,1195326.3,35639,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1548624658,145398.00
01/27/2019 16:30,2,0.000,ALERT,211.48,296.66,59.990,1548624604,"201051344000645","174011545737251",0.00,-14.00,0,295.46,315.90,0.0,0.0,0.000,1199619.7,1199619.7,35614,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624660,145399.00
01/27/2019 16:30,2,0.100,ALERT,211.25,297.26,60.001,1548624604,"201051344000569","174011545737251",33.20,-14.00,0,296.06,330.33,3.4,1.3,0.000,1217051.1,1217051.1,3856,0,0,0,L,1122011218,1,119.97,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624662,145400.00
01/27/2019 16:30,2,0.148,ALERT,211.70,296.06,60.001,1548624604,"179051228000119","174011545737251",30.91,-11.50,0,294.26,316.50,4.7,2.6,0.000,3643.9,3643.9,3888,0,0,0,L,46974696,1,120.42,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548624663,145401.00
01/27/2019 16:45,2,0.000,ALERT,211.25,297.26,60.017,1548625505,"201051344000579","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1216423.5,1216423.5,3925,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625507,145402.00
01/27/2019 16:45,2,0.000,ALERT,210.80,295.76,60.028,1548625505,"201051344001025","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1201113.8,1201113.8,11849,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625508,145403.00
01/27/2019 16:45,2,0.000,ALERT,210.80,296.36,60.012,1548625505,"201051344001093","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1193446.9,1193446.9,11834,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625510,145404.00
01/27/2019 16:45,2,0.000,ALERT,211.03,296.36,60.022,1548625505,"201051344000458","174011545737251",0.00,-12.00,0,294.56,299.67,0.0,0.0,0.000,1202725.8,1202725.8,3929,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625512,145405.00
01/27/2019 16:45,2,0.000,ALERT,210.80,296.66,60.022,1548625505,"201051344000890","174011545737251",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,1197531.0,1197531.0,11819,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1548625514,145406.00
01/27/2019 16:45,2,0.000,ALERT,210.80,296.36,60.049,1548625505,"201051344000988","174011545737251",0.00,-15.00,0,292.46,298.47,0.0,0.0,0.000,937967.3,937967.3,3976,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625516,145407.00
01/27/2019 16:45,2,0.000,ALERT,211.48,297.57,60.028,1548625505,"201051344000582","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1177458.7,1177458.7,11782,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625518,145408.00
01/27/2019 16:45,2,0.000,ALERT,211.03,296.96,60.059,1548625505,"201051344000868","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1189459.4,1189459.4,35668,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1548625519,145409.00
01/27/2019 16:45,2,0.000,ALERT,211.70,297.26,60.022,1548625505,"201051344000576","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1203155.9,1203155.9,8088,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1548625521,145410.00
01/27/2019 16:45,2,0.000,ALERT,211.25,296.66,60.022,1548625505,"201051344001158","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1182624.2,1182624.2,3952,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548625523,145411.00
01/27/2019 16:45,2,0.066,ALERT,211.25,296.36,60.033,1548625505,"201051344000917","174011545737251",30.36,-11.50,0,293.36,308.69,2.0,0.1,0.000,1194364.3,1194364.3,11767,0,0,0,L,1122011218,1,121.10,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548625525,145412.00
01/27/2019 16:45,2,0.000,ALERT,211.25,296.06,60.028,1548625505,"201051344000417","174011545737251",0.00,-12.00,0,293.96,297.57,0.0,0.0,0.000,969168.9,969168.9,11873,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548625527,145413.00
01/27/2019 16:45,2,0.000,ALERT,211.25,296.36,60.028,1548625505,"201051344000685","174011545737251",0.00,-13.00,0,294.26,297.87,0.0,0.0,0.000,1198601.6,1198601.6,11844,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625529,145414.00
01/27/2019 16:45,2,0.000,ALERT,211.03,295.76,60.028,1548625505,"201051344000651","174011545737251",0.00,-16.00,0,293.96,297.57,0.0,0.0,0.000,1192313.5,1192313.5,11837,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625530,145415.00
01/27/2019 16:45,2,0.000,ALERT,210.80,296.66,60.054,1548625505,"201051344000594","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1207137.7,1207137.7,35651,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625532,145416.00
01/27/2019 16:45,2,0.000,ALERT,211.25,296.36,60.017,1548625505,"201051344000469","174011545737251",0.00,-17.00,0,293.66,298.77,0.0,0.0,0.000,1191476.5,1191476.5,3941,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548625534,145417.00
01/27/2019 16:45,2,0.000,ALERT,211.03,296.66,60.022,1548625505,"201051344000585","174011545737251",0.00,-13.00,0,293.96,298.17,0.0,0.0,0.000,1206996.1,1206996.1,11880,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548625536,145418.00
01/27/2019 16:45,2,0.000,ALERT,211.70,296.36,60.017,1548625505,"201051344000853","174011545737251",0.00,-15.00,0,294.56,315.90,0.0,0.0,0.000,1207335.1,1207335.1,3897,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1548625538,145419.00
01/27/2019 16:45,2,0.000,ALERT,211.25,296.66,60.022,1548625505,"201051344001145","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1206050.6,1206050.6,11811,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1548625540,145420.00
01/27/2019 16:45,2,0.000,ALERT,211.03,296.36,60.017,1548625505,"201051344000438","174011545737251",0.00,-14.00,0,294.56,298.47,0.0,0.0,0.000,1199983.0,1199983.0,11845,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625542,145421.00
01/27/2019 16:45,2,0.000,ALERT,210.57,296.66,60.017,1548625505,"201051344001135","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1188139.7,1188139.7,11821,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625544,145422.00
01/27/2019 16:45,2,0.000,ALERT,211.03,296.66,60.017,1548625505,"201051344000983","174011545737251",0.00,-14.00,0,294.56,308.99,0.0,0.0,0.000,1206866.0,1206866.0,3900,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1548625546,145423.00
01/27/2019 16:45,2,0.000,ALERT,211.03,296.06,60.006,1548625505,"201051344001203","174011545737251",0.00,-15.00,0,293.96,299.67,0.0,0.0,0.000,1197087.1,1197087.1,11849,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625547,145424.00
01/27/2019 16:45,2,0.066,ALERT,211.03,296.66,60.017,1548625505,"201051344001230","174011545737251",31.03,-13.00,0,294.56,314.70,2.1,0.1,0.000,1191539.2,1191539.2,11829,0,0,0,L,1122011218,1,121.33,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548625549,145425.00
01/27/2019 16:45,2,0.000,ALERT,210.80,296.36,60.012,1548625505,"201051344000646","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1186159.9,1186159.9,11821,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1548625551,145426.00
01/27/2019 16:45,2,0.000,ALERT,211.25,295.46,60.059,1548625505,"201051344000867","174011545737251",0.00,-14.00,0,293.66,299.07,0.0,0.0,0.000,1188156.8,1188156.8,35687,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625553,145427.00
01/27/2019 16:45,2,0.000,ALERT,211.70,296.06,60.006,1548625505,"201051344000633","174011545737251",0.00,-15.00,0,293.36,298.47,0.0,0.0,0.000,1187096.2,1187096.2,35746,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625555,145428.00
01/27/2019 16:45,2,0.000,ALERT,210.35,296.36,60.017,1548625505,"201051344000955","174011545737251",0.00,-13.00,0,294.26,298.17,0.0,0.0,0.000,1205218.8,1205218.8,11840,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548625556,145429.00
01/27/2019 16:45,2,0.000,ALERT,211.03,295.46,60.012,1548625505,"201051344000648","174011545737251",0.00,-17.00,0,293.66,298.77,0.0,0.0,0.000,1195326.3,1195326.3,35641,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548625558,145430.00
01/27/2019 16:45,2,0.000,ALERT,211.48,296.66,60.038,1548625505,"201051344000645","174011545737251",0.00,-14.00,0,294.26,310.79,0.0,0.0,0.000,1199619.7,1199619.7,35616,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1548625560,145431.00
01/27/2019 16:45,2,0.100,ALERT,211.03,296.96,60.006,1548625505,"201051344000569","174011545737251",32.88,-15.00,0,295.16,329.43,3.4,1.3,0.000,1217051.4,1217051.4,3858,0,0,0,L,1122011218,1,119.97,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548625562,145432.00
01/27/2019 16:45,2,0.148,ALERT,211.48,296.06,60.006,1548625505,"179051228000119","174011545737251",30.34,-12.00,0,293.36,313.20,4.6,2.5,0.000,3644.4,3644.4,3890,0,0,0,L,46974696,1,120.42,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548625564,145433.00
01/27/2019 17:00,2,0.000,ALERT,211.93,299.07,60.022,1548626404,"201051344000579","174011545737251",0.00,-14.00,0,294.86,300.87,0.0,0.0,0.000,1216423.5,1216423.5,3927,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626406,145434.00
01/27/2019 17:00,2,0.000,ALERT,210.80,296.36,60.017,1548626404,"201051344001025","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1201113.8,1201113.8,11851,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626407,145435.00
01/27/2019 17:00,2,0.000,ALERT,211.03,296.96,60.022,1548626404,"201051344001093","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1193446.9,1193446.9,11836,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548626409,145436.00
01/27/2019 17:00,2,0.000,ALERT,211.93,298.47,60.028,1548626404,"201051344000458","174011545737251",0.00,-12.00,0,294.56,300.87,0.0,0.0,0.000,1202725.8,1202725.8,3931,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626411,145437.00
01/27/2019 17:00,2,0.000,ALERT,210.80,297.26,60.012,1548626404,"201051344000890","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1197531.0,1197531.0,11821,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626413,145438.00
01/27/2019 17:00,2,0.000,ALERT,211.70,298.17,59.996,1548626404,"201051344000988","174011545737251",0.00,-15.00,0,291.85,299.67,0.0,0.0,0.000,937967.3,937967.3,3978,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626415,145439.00
01/27/2019 17:00,2,0.000,ALERT,211.48,298.17,60.012,1548626404,"201051344000582","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1177458.7,1177458.7,11784,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626416,145440.00
01/27/2019 17:00,2,0.000,ALERT,211.93,298.77,60.049,1548626404,"201051344000868","174011545737251",0.00,-15.00,0,295.16,300.57,0.0,0.0,0.000,1189459.4,1189459.4,35670,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626418,145441.00
01/27/2019 17:00,2,0.000,ALERT,212.38,299.07,60.028,1548626404,"201051344000576","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,1203155.9,1203155.9,8090,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626420,145442.00
01/27/2019 17:00,2,0.000,ALERT,212.16,298.47,60.022,1548626404,"201051344001158","174011545737251",0.00,-16.00,0,294.26,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3954,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626422,145443.00
01/27/2019 17:00,2,0.000,ALERT,211.25,296.66,60.017,1548626404,"201051344000917","174011545737251",0.00,-11.50,0,293.36,297.87,0.0,0.0,0.000,1194364.3,1194364.3,11769,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548626424,145444.00
01/27/2019 17:00,2,0.000,ALERT,211.03,296.36,59.964,1548626404,"201051344000417","174011545737251",0.00,-12.00,0,294.26,297.57,0.0,0.0,0.000,969168.9,969168.9,11875,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626426,145445.00
01/27/2019 17:00,2,0.000,ALERT,211.25,296.66,59.990,1548626404,"201051344000685","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1198601.6,1198601.6,11846,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548626428,145446.00
01/27/2019 17:00,2,0.000,ALERT,211.03,296.06,60.017,1548626404,"201051344000651","174011545737251",0.00,-16.00,0,293.96,297.57,0.0,0.0,0.000,1192313.5,1192313.5,11839,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548626430,145447.00
01/27/2019 17:00,2,0.000,ALERT,211.48,298.77,60.017,1548626404,"201051344000594","174011545737251",0.00,-15.00,0,293.66,300.27,0.0,0.0,0.000,1207137.7,1207137.7,35653,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548626431,145448.00
01/27/2019 17:00,2,0.000,ALERT,211.93,298.17,60.012,1548626404,"201051344000469","174011545737251",0.00,-17.00,0,293.66,299.97,0.0,0.0,0.000,1191476.5,1191476.5,3943,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626433,145449.00
01/27/2019 17:00,2,0.000,ALERT,211.03,296.96,60.006,1548626404,"201051344000585","174011545737251",0.00,-13.00,0,294.26,298.17,0.0,0.0,0.000,1206996.1,1206996.1,11882,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626435,145450.00
01/27/2019 17:00,2,0.000,ALERT,212.38,298.17,59.996,1548626404,"201051344000853","174011545737251",0.00,-16.00,0,294.56,299.97,0.0,0.0,0.000,1207335.1,1207335.1,3899,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626437,145451.00
01/27/2019 17:00,2,0.000,ALERT,211.48,297.26,60.017,1548626404,"201051344001145","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1206050.6,1206050.6,11813,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626439,145452.00
01/27/2019 17:00,2,0.000,ALERT,211.03,296.96,60.049,1548626404,"201051344000438","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1199983.0,1199983.0,11847,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548626441,145453.00
01/27/2019 17:00,2,0.000,ALERT,210.57,296.96,59.996,1548626404,"201051344001135","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1188139.7,1188139.7,11823,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548626443,145454.00
01/27/2019 17:00,2,0.000,ALERT,211.93,298.47,60.006,1548626404,"201051344000983","174011545737251",0.00,-14.00,0,294.86,300.57,0.0,0.0,0.000,1206866.0,1206866.0,3902,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548626445,145455.00
01/27/2019 17:00,2,0.000,ALERT,211.03,296.36,59.969,1548626404,"201051344001203","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1197087.1,1197087.1,11851,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548626447,145456.00
01/27/2019 17:00,2,0.000,ALERT,211.03,297.26,60.006,1548626404,"201051344001230","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,1191539.2,1191539.2,11831,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1548626448,145457.00
01/27/2019 17:00,2,0.000,ALERT,210.80,296.96,60.006,1548626404,"201051344000646","174011545737251",0.00,-15.00,0,293.96,298.17,0.0,0.0,0.000,1186159.9,1186159.9,11823,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548626450,145458.00
01/27/2019 17:00,2,0.000,ALERT,212.16,297.26,60.017,1548626404,"201051344000867","174011545737251",0.00,-14.00,0,293.66,300.27,0.0,0.0,0.000,1188156.8,1188156.8,35689,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626452,145459.00
01/27/2019 17:00,2,0.000,ALERT,212.61,298.17,60.012,1548626404,"201051344000633","174011545737251",0.00,-15.00,0,293.06,299.67,0.0,0.0,0.000,1187096.2,1187096.2,35748,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626454,145460.00
01/27/2019 17:00,2,0.000,ALERT,210.57,296.66,60.059,1548626404,"201051344000955","174011545737251",0.00,-14.00,0,294.56,298.17,0.0,0.0,0.000,1205218.8,1205218.8,11842,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626456,145461.00
01/27/2019 17:00,2,0.000,ALERT,211.93,297.26,60.012,1548626404,"201051344000648","174011545737251",0.00,-17.00,0,293.66,299.97,0.0,0.0,0.000,1195326.3,1195326.3,35643,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626457,145462.00
01/27/2019 17:00,2,0.000,ALERT,212.16,298.17,60.017,1548626404,"201051344000645","174011545737251",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,1199619.7,1199619.7,35618,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548626459,145463.00
01/27/2019 17:00,2,0.000,ALERT,211.70,298.77,60.012,1548626404,"201051344000569","174011545737251",0.00,-15.00,0,295.16,315.30,0.0,0.0,0.000,1217051.6,1217051.6,3860,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1548626461,145464.00
01/27/2019 17:00,2,0.000,ALERT,212.16,297.87,60.012,1548626404,"179051228000119","174011545737251",0.00,-12.00,0,293.06,299.37,0.0,0.0,0.000,3644.5,3644.5,3892,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548626463,145465.00
01/27/2019 17:15,2,0.000,ALERT,211.93,298.77,60.028,1548627304,"201051344000579","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1216423.5,1216423.5,3929,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627306,145466.00
01/27/2019 17:15,2,0.000,ALERT,210.80,296.36,60.028,1548627304,"201051344001025","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1201113.8,1201113.8,11853,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627308,145467.00
01/27/2019 17:15,2,0.000,ALERT,211.03,296.96,60.033,1548627304,"201051344001093","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1193446.9,1193446.9,11838,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548627309,145468.00
01/27/2019 17:15,2,0.000,ALERT,211.70,297.87,60.033,1548627304,"201051344000458","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1202725.8,1202725.8,3933,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627311,145469.00
01/27/2019 17:15,2,0.000,ALERT,210.80,297.26,60.033,1548627304,"201051344000890","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1197531.0,1197531.0,11823,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627313,145470.00
01/27/2019 17:15,2,0.000,ALERT,211.70,297.87,60.022,1548627304,"201051344000988","174011545737251",0.00,-15.00,0,293.66,299.97,0.0,0.0,0.000,937967.3,937967.3,3980,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627315,145471.00
