ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 17:15,2,0.000,ALERT,211.48,297.87,60.043,1548627304,"201051344000582","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1177458.7,1177458.7,11786,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627317,145472.00
01/27/2019 17:15,2,0.000,ALERT,211.70,298.47,60.033,1548627304,"201051344000868","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1189459.4,1189459.4,35672,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627319,145473.00
01/27/2019 17:15,2,0.000,ALERT,212.38,298.47,60.028,1548627304,"201051344000576","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1203155.9,1203155.9,8092,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627321,145474.00
01/27/2019 17:15,2,0.000,ALERT,211.93,297.87,60.028,1548627304,"201051344001158","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1182624.2,1182624.2,3956,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627322,145475.00
01/27/2019 17:15,2,0.000,ALERT,211.03,296.36,60.001,1548627304,"201051344000917","174011545737251",0.00,-12.00,0,293.36,297.87,0.0,0.0,0.000,1194364.3,1194364.3,11771,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627324,145476.00
01/27/2019 17:15,2,0.000,ALERT,211.03,296.36,60.022,1548627304,"201051344000417","174011545737251",0.00,-12.00,0,294.26,297.87,0.0,0.0,0.000,969168.9,969168.9,11877,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627326,145477.00
01/27/2019 17:15,2,0.000,ALERT,211.25,296.36,60.033,1548627304,"201051344000685","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1198601.6,1198601.6,11848,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548627328,145478.00
01/27/2019 17:15,2,0.000,ALERT,210.80,295.76,60.022,1548627304,"201051344000651","174011545737251",0.00,-17.00,0,293.96,297.87,0.0,0.0,0.000,1192313.5,1192313.5,11841,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627330,145479.00
01/27/2019 17:15,2,0.000,ALERT,211.48,298.47,60.033,1548627304,"201051344000594","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1207137.7,1207137.7,35655,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627332,145480.00
01/27/2019 17:15,2,0.000,ALERT,212.16,298.77,59.996,1548627304,"201051344000469","174011545737251",0.00,-17.00,0,295.46,300.27,0.0,0.0,0.000,1191476.5,1191476.5,3945,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627334,145481.00
01/27/2019 17:15,2,0.000,ALERT,211.03,296.96,60.017,1548627304,"201051344000585","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1206996.1,1206996.1,11884,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627335,145482.00
01/27/2019 17:15,2,0.000,ALERT,212.61,298.17,60.028,1548627304,"201051344000853","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1207335.1,1207335.1,3901,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548627337,145483.00
01/27/2019 17:15,2,0.000,ALERT,211.25,296.96,60.012,1548627304,"201051344001145","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1206050.6,1206050.6,11815,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627339,145484.00
01/27/2019 17:15,2,0.000,ALERT,210.80,296.66,60.038,1548627304,"201051344000438","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1199983.0,1199983.0,11849,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627341,145485.00
01/27/2019 17:15,2,0.000,ALERT,210.57,296.96,60.022,1548627304,"201051344001135","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1188139.7,1188139.7,11825,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627343,145486.00
01/27/2019 17:15,2,0.000,ALERT,211.93,298.17,60.022,1548627304,"201051344000983","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1206866.0,1206866.0,3904,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548627344,145487.00
01/27/2019 17:15,2,0.000,ALERT,211.03,296.36,60.017,1548627304,"201051344001203","174011545737251",0.00,-16.00,0,294.26,299.97,0.0,0.0,0.000,1197087.1,1197087.1,11853,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627346,145488.00
01/27/2019 17:15,2,0.000,ALERT,211.03,297.26,60.049,1548627304,"201051344001230","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1191539.2,1191539.2,11833,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627348,145489.00
01/27/2019 17:15,2,0.000,ALERT,210.80,296.96,60.017,1548627304,"201051344000646","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,1186159.9,1186159.9,11825,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548627350,145490.00
01/27/2019 17:15,2,0.000,ALERT,212.16,297.26,60.012,1548627304,"201051344000867","174011545737251",0.00,-14.00,0,295.46,300.57,0.0,0.0,0.000,1188156.8,1188156.8,35691,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627352,145491.00
01/27/2019 17:15,2,0.000,ALERT,212.61,297.87,60.006,1548627304,"201051344000633","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1187096.2,1187096.2,35750,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627353,145492.00
01/27/2019 17:15,2,0.000,ALERT,210.35,296.36,60.006,1548627304,"201051344000955","174011545737251",0.00,-14.00,0,294.56,298.17,0.0,0.0,0.000,1205218.8,1205218.8,11844,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548627355,145493.00
01/27/2019 17:15,2,0.000,ALERT,211.93,297.26,60.038,1548627304,"201051344000648","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1195326.3,1195326.3,35645,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627357,145494.00
01/27/2019 17:15,2,0.000,ALERT,212.38,298.17,60.006,1548627304,"201051344000645","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1199619.7,1199619.7,35620,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627359,145495.00
01/27/2019 17:15,2,0.000,ALERT,211.93,298.77,60.017,1548627304,"201051344000569","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1217051.6,1217051.6,3862,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548627361,145496.00
01/27/2019 17:15,2,0.000,ALERT,212.61,297.87,60.001,1548627304,"179051228000119","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,3644.5,3644.5,3894,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548627363,145497.00
01/27/2019 17:30,2,0.000,ALERT,212.16,298.77,60.022,1548628204,"201051344000579","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1216423.5,1216423.5,3931,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628206,145498.00
01/27/2019 17:30,2,0.000,ALERT,211.03,297.26,60.012,1548628204,"201051344001025","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,1201113.8,1201113.8,11855,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628208,145499.00
01/27/2019 17:30,2,0.000,ALERT,211.25,298.17,60.017,1548628204,"201051344001093","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1193446.9,1193446.9,11840,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628210,145500.00
01/27/2019 17:30,2,0.000,ALERT,211.93,298.17,60.012,1548628204,"201051344000458","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1202725.8,1202725.8,3935,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628212,145501.00
01/27/2019 17:30,2,0.000,ALERT,211.25,298.47,60.012,1548628204,"201051344000890","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1197531.0,1197531.0,11825,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628213,145502.00
01/27/2019 17:30,2,0.000,ALERT,211.93,297.87,59.990,1548628204,"201051344000988","174011545737251",0.00,-15.00,0,292.76,299.37,0.0,0.0,0.000,937967.3,937967.3,3982,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628215,145503.00
01/27/2019 17:30,2,0.000,ALERT,211.70,299.07,60.017,1548628204,"201051344000582","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1177458.7,1177458.7,11788,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628217,145504.00
01/27/2019 17:30,2,0.000,ALERT,212.16,298.77,60.012,1548628204,"201051344000868","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1189459.4,1189459.4,35674,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628219,145505.00
01/27/2019 17:30,2,0.000,ALERT,212.61,298.77,60.001,1548628204,"201051344000576","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1203155.9,1203155.9,8094,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628221,145506.00
01/27/2019 17:30,2,0.000,ALERT,212.16,297.87,60.006,1548628204,"201051344001158","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3958,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628223,145507.00
01/27/2019 17:30,2,0.000,ALERT,211.48,297.87,60.038,1548628204,"201051344000917","174011545737251",0.00,-13.00,0,293.66,299.07,0.0,0.0,0.000,1194364.3,1194364.3,11773,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628224,145508.00
01/27/2019 17:30,2,0.000,ALERT,211.48,297.57,60.017,1548628204,"201051344000417","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,969168.9,969168.9,11879,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628226,145509.00
01/27/2019 17:30,2,0.000,ALERT,211.48,297.57,60.012,1548628204,"201051344000685","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1198601.6,1198601.6,11850,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548628228,145510.00
01/27/2019 17:30,2,0.000,ALERT,211.25,297.26,60.022,1548628204,"201051344000651","174011545737251",0.00,-17.00,0,293.96,298.77,0.0,0.0,0.000,1192313.5,1192313.5,11843,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628230,145511.00
01/27/2019 17:30,2,0.000,ALERT,211.70,298.47,60.017,1548628204,"201051344000594","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1207137.7,1207137.7,35657,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628232,145512.00
01/27/2019 17:30,2,0.000,ALERT,211.93,298.17,60.017,1548628204,"201051344000469","174011545737251",0.00,-17.00,0,294.26,299.97,0.0,0.0,0.000,1191476.5,1191476.5,3947,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628234,145513.00
01/27/2019 17:30,2,0.000,ALERT,211.25,297.87,60.022,1548628204,"201051344000585","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11886,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548628235,145514.00
01/27/2019 17:30,2,0.000,ALERT,212.38,297.57,60.012,1548628204,"201051344000853","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1207335.1,1207335.1,3903,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628237,145515.00
01/27/2019 17:30,2,0.000,ALERT,211.48,298.17,60.017,1548628204,"201051344001145","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1206050.6,1206050.6,11817,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628239,145516.00
01/27/2019 17:30,2,0.000,ALERT,211.25,297.87,60.001,1548628204,"201051344000438","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1199983.0,1199983.0,11851,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548628241,145517.00
01/27/2019 17:30,2,0.000,ALERT,210.80,297.87,60.028,1548628204,"201051344001135","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1188139.7,1188139.7,11827,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628243,145518.00
01/27/2019 17:30,2,0.000,ALERT,211.93,297.87,60.006,1548628204,"201051344000983","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1206866.0,1206866.0,3906,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628245,145519.00
01/27/2019 17:30,2,0.000,ALERT,211.25,297.26,60.001,1548628204,"201051344001203","174011545737251",0.00,-16.00,0,294.26,300.87,0.0,0.0,0.000,1197087.1,1197087.1,11855,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628246,145520.00
01/27/2019 17:30,2,0.000,ALERT,211.25,298.17,60.012,1548628204,"201051344001230","174011545737251",0.00,-15.00,0,293.96,299.67,0.0,0.0,0.000,1191539.2,1191539.2,11835,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548628248,145521.00
01/27/2019 17:30,2,0.000,ALERT,211.03,297.87,59.985,1548628204,"201051344000646","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1186159.9,1186159.9,11827,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548628250,145522.00
01/27/2019 17:30,2,0.000,ALERT,212.16,297.26,59.996,1548628204,"201051344000867","174011545737251",0.00,-14.00,0,294.26,299.97,0.0,0.0,0.000,1188156.8,1188156.8,35693,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548628252,145523.00
01/27/2019 17:30,2,0.000,ALERT,212.83,297.87,59.969,1548628204,"201051344000633","174011545737251",0.00,-15.00,0,293.66,299.67,0.0,0.0,0.000,1187096.2,1187096.2,35752,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628254,145524.00
01/27/2019 17:30,2,0.000,ALERT,210.80,297.87,59.990,1548628204,"201051344000955","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1205218.8,1205218.8,11846,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628255,145525.00
01/27/2019 17:30,2,0.000,ALERT,211.93,296.96,60.001,1548628204,"201051344000648","174011545737251",0.00,-17.00,0,294.56,299.67,0.0,0.0,0.000,1195326.3,1195326.3,35647,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548628257,145526.00
01/27/2019 17:30,2,0.000,ALERT,212.38,297.87,60.006,1548628204,"201051344000645","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1199619.7,1199619.7,35622,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548628259,145527.00
01/27/2019 17:30,2,0.000,ALERT,212.16,298.47,59.959,1548628204,"201051344000569","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,1217051.6,1217051.6,3864,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548628261,145528.00
01/27/2019 17:30,2,0.000,ALERT,212.38,297.57,60.038,1548628204,"179051228000119","174011545737251",0.00,-13.00,0,293.96,299.37,0.0,0.0,0.000,3644.5,3644.5,3896,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548628263,145529.00
01/27/2019 17:45,2,0.000,ALERT,212.16,299.07,60.028,1548629104,"201051344000579","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1216423.5,1216423.5,3933,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629106,145530.00
01/27/2019 17:45,2,0.000,ALERT,211.25,297.57,60.017,1548629104,"201051344001025","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1201113.8,1201113.8,11857,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548629108,145531.00
01/27/2019 17:45,2,0.000,ALERT,211.48,298.17,59.975,1548629104,"201051344001093","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1193446.9,1193446.9,11842,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629109,145532.00
01/27/2019 17:45,2,0.000,ALERT,211.93,298.47,60.022,1548629104,"201051344000458","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1202725.8,1202725.8,3937,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629111,145533.00
01/27/2019 17:45,2,0.000,ALERT,211.25,298.47,60.043,1548629104,"201051344000890","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1197531.0,1197531.0,11827,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629113,145534.00
01/27/2019 17:45,2,0.000,ALERT,211.70,297.87,60.059,1548629104,"201051344000988","174011545737251",0.00,-16.00,0,293.36,299.37,0.0,0.0,0.000,937967.3,937967.3,3984,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629115,145535.00
01/27/2019 17:45,2,0.000,ALERT,211.93,299.37,60.022,1548629104,"201051344000582","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1177458.7,1177458.7,11790,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629117,145536.00
01/27/2019 17:45,2,0.000,ALERT,211.93,298.77,60.028,1548629104,"201051344000868","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1189459.4,1189459.4,35676,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629119,145537.00
01/27/2019 17:45,2,0.000,ALERT,212.38,298.77,60.022,1548629104,"201051344000576","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1203155.9,1203155.9,8096,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548629120,145538.00
01/27/2019 17:45,2,0.000,ALERT,212.16,298.17,60.006,1548629104,"201051344001158","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3960,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629122,145539.00
01/27/2019 17:45,2,0.000,ALERT,211.70,298.17,60.017,1548629104,"201051344000917","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1194364.3,1194364.3,11775,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548629124,145540.00
01/27/2019 17:45,2,0.000,ALERT,211.70,297.87,60.012,1548629104,"201051344000417","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,969168.9,969168.9,11881,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629126,145541.00
01/27/2019 17:45,2,0.000,ALERT,211.70,298.17,60.028,1548629104,"201051344000685","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1198601.6,1198601.6,11852,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629128,145542.00
01/27/2019 17:45,2,0.000,ALERT,211.48,297.57,60.043,1548629104,"201051344000651","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1192313.5,1192313.5,11845,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548629129,145543.00
01/27/2019 17:45,2,0.000,ALERT,211.48,298.47,60.022,1548629104,"201051344000594","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1207137.7,1207137.7,35659,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548629131,145544.00
01/27/2019 17:45,2,0.000,ALERT,212.16,298.17,60.022,1548629104,"201051344000469","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1191476.5,1191476.5,3949,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629133,145545.00
01/27/2019 17:45,2,0.000,ALERT,211.48,298.47,60.065,1548629104,"201051344000585","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11888,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629135,145546.00
01/27/2019 17:45,2,0.000,ALERT,212.38,297.87,60.059,1548629104,"201051344000853","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1207335.1,1207335.1,3905,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629137,145547.00
01/27/2019 17:45,2,0.000,ALERT,211.70,298.47,60.028,1548629104,"201051344001145","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1206050.6,1206050.6,11819,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629139,145548.00
01/27/2019 17:45,2,0.000,ALERT,211.70,298.47,60.033,1548629104,"201051344000438","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1199983.0,1199983.0,11853,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629141,145549.00
01/27/2019 17:45,2,0.000,ALERT,211.03,298.47,60.028,1548629104,"201051344001135","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1188139.7,1188139.7,11829,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629143,145550.00
01/27/2019 17:45,2,0.000,ALERT,211.93,298.17,60.028,1548629104,"201051344000983","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1206866.0,1206866.0,3908,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629144,145551.00
01/27/2019 17:45,2,0.000,ALERT,211.48,297.87,60.022,1548629104,"201051344001203","174011545737251",0.00,-17.00,0,295.46,301.17,0.0,0.0,0.000,1197087.1,1197087.1,11857,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629146,145552.00
01/27/2019 17:45,2,0.000,ALERT,211.25,298.17,59.969,1548629104,"201051344001230","174011545737251",0.00,-15.00,0,295.76,300.87,0.0,0.0,0.000,1191539.2,1191539.2,11837,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629148,145553.00
01/27/2019 17:45,2,0.000,ALERT,211.25,298.17,60.028,1548629104,"201051344000646","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1186159.9,1186159.9,11829,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629150,145554.00
01/27/2019 17:45,2,0.000,ALERT,212.16,297.26,60.033,1548629104,"201051344000867","174011545737251",0.00,-14.00,0,294.86,299.97,0.0,0.0,0.000,1188156.8,1188156.8,35695,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629152,145555.00
01/27/2019 17:45,2,0.000,ALERT,212.61,297.87,60.022,1548629104,"201051344000633","174011545737251",0.00,-16.00,0,293.96,299.37,0.0,0.0,0.000,1187096.2,1187096.2,35754,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548629154,145556.00
01/27/2019 17:45,2,0.000,ALERT,210.80,297.87,60.028,1548629104,"201051344000955","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1205218.8,1205218.8,11848,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548629155,145557.00
01/27/2019 17:45,2,0.000,ALERT,211.93,297.26,60.070,1548629104,"201051344000648","174011545737251",0.00,-18.00,0,294.86,299.67,0.0,0.0,0.000,1195326.3,1195326.3,35649,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629157,145558.00
01/27/2019 17:45,2,0.000,ALERT,212.38,298.17,60.028,1548629104,"201051344000645","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1199619.7,1199619.7,35624,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629159,145559.00
01/27/2019 17:45,2,0.000,ALERT,211.93,298.77,60.022,1548629104,"201051344000569","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1217051.6,1217051.6,3866,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548629161,145560.00
01/27/2019 17:45,2,0.000,ALERT,212.38,297.57,60.017,1548629104,"179051228000119","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,3644.5,3644.5,3898,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548629163,145561.00
01/27/2019 18:00,2,0.000,ALERT,211.48,298.17,60.028,1548630004,"201051344000579","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1216423.5,1216423.5,3935,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630006,145562.00
01/27/2019 18:00,2,0.000,ALERT,210.80,296.96,60.022,1548630004,"201051344001025","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1201113.8,1201113.8,11859,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630008,145563.00
01/27/2019 18:00,2,0.000,ALERT,211.03,297.57,60.028,1548630004,"201051344001093","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1193446.9,1193446.9,11844,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630010,145564.00
01/27/2019 18:00,2,0.000,ALERT,211.48,297.57,60.028,1548630004,"201051344000458","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1202725.8,1202725.8,3939,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630012,145565.00
01/27/2019 18:00,2,0.000,ALERT,211.03,298.17,60.022,1548630004,"201051344000890","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1197531.0,1197531.0,11829,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630013,145566.00
01/27/2019 18:00,2,0.000,ALERT,211.03,296.96,60.022,1548630004,"201051344000988","174011545737251",0.00,-15.00,0,293.06,299.07,0.0,0.0,0.000,937967.3,937967.3,3986,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630015,145567.00
01/27/2019 18:00,2,0.000,ALERT,211.48,298.77,60.038,1548630004,"201051344000582","174011545737251",0.00,-17.00,0,297.57,300.87,0.0,0.0,0.000,1177458.7,1177458.7,11792,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630017,145568.00
01/27/2019 18:00,2,0.000,ALERT,211.25,297.26,60.006,1548630004,"201051344000868","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1189459.4,1189459.4,35678,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630019,145569.00
01/27/2019 18:00,2,0.000,ALERT,211.70,297.57,60.001,1548630004,"201051344000576","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1203155.9,1203155.9,8098,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630021,145570.00
01/27/2019 18:00,2,0.000,ALERT,211.48,296.96,60.033,1548630004,"201051344001158","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3962,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630023,145571.00
01/27/2019 18:00,2,0.000,ALERT,211.48,297.26,60.065,1548630004,"201051344000917","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1194364.3,1194364.3,11777,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630025,145572.00
01/27/2019 18:00,2,0.000,ALERT,211.48,296.96,60.033,1548630004,"201051344000417","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,969168.9,969168.9,11883,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630026,145573.00
01/27/2019 18:00,2,0.000,ALERT,211.48,297.26,60.038,1548630004,"201051344000685","174011545737251",0.00,-16.00,0,296.06,299.67,0.0,0.0,0.000,1198601.6,1198601.6,11854,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630028,145574.00
01/27/2019 18:00,2,0.000,ALERT,211.25,296.96,60.028,1548630004,"201051344000651","174011545737251",0.00,-18.00,0,295.76,299.07,0.0,0.0,0.000,1192313.5,1192313.5,11847,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630030,145575.00
01/27/2019 18:00,2,0.000,ALERT,210.80,297.26,60.017,1548630004,"201051344000594","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1207137.7,1207137.7,35661,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630032,145576.00
01/27/2019 18:00,2,0.000,ALERT,211.25,296.96,60.017,1548630004,"201051344000469","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,1191476.5,1191476.5,3951,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630034,145577.00
01/27/2019 18:00,2,0.000,ALERT,211.25,297.87,60.017,1548630004,"201051344000585","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11890,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630036,145578.00
01/27/2019 18:00,2,0.000,ALERT,211.93,296.96,60.022,1548630004,"201051344000853","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1207335.1,1207335.1,3907,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630038,145579.00
01/27/2019 18:00,2,0.000,ALERT,211.48,297.87,60.022,1548630004,"201051344001145","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1206050.6,1206050.6,11821,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630039,145580.00
01/27/2019 18:00,2,0.000,ALERT,211.25,297.57,60.017,1548630004,"201051344000438","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1199983.0,1199983.0,11855,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630041,145581.00
01/27/2019 18:00,2,0.000,ALERT,210.57,297.57,60.022,1548630004,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1188139.7,1188139.7,11831,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630043,145582.00
01/27/2019 18:00,2,0.000,ALERT,211.48,297.26,60.022,1548630004,"201051344000983","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1206866.0,1206866.0,3910,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630045,145583.00
01/27/2019 18:00,2,0.000,ALERT,211.25,297.26,60.001,1548630004,"201051344001203","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1197087.1,1197087.1,11859,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630047,145584.00
01/27/2019 18:00,2,0.000,ALERT,211.03,297.87,60.017,1548630004,"201051344001230","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1191539.2,1191539.2,11839,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630048,145585.00
01/27/2019 18:00,2,0.000,ALERT,210.80,297.57,60.012,1548630004,"201051344000646","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1186159.9,1186159.9,11831,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630050,145586.00
01/27/2019 18:00,2,0.000,ALERT,211.48,296.06,60.028,1548630004,"201051344000867","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1188156.8,1188156.8,35697,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630052,145587.00
01/27/2019 18:00,2,0.000,ALERT,211.93,296.66,60.012,1548630004,"201051344000633","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1187096.2,1187096.2,35756,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630054,145588.00
01/27/2019 18:00,2,0.000,ALERT,210.57,297.57,60.012,1548630004,"201051344000955","174011545737251",0.00,-16.00,0,296.06,299.37,0.0,0.0,0.000,1205218.8,1205218.8,11850,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630056,145589.00
01/27/2019 18:00,2,0.000,ALERT,211.25,296.06,60.028,1548630004,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1195326.3,1195326.3,35651,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630057,145590.00
01/27/2019 18:00,2,0.000,ALERT,211.48,296.66,60.012,1548630004,"201051344000645","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1199619.7,1199619.7,35626,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630059,145591.00
01/27/2019 18:00,2,0.000,ALERT,211.25,297.57,60.017,1548630004,"201051344000569","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1217051.6,1217051.6,3868,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630061,145592.00
01/27/2019 18:00,2,0.000,ALERT,211.70,296.36,60.012,1548630004,"179051228000119","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,3644.5,3644.5,3900,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548630063,145593.00
01/27/2019 18:15,2,0.000,ALERT,211.93,298.77,60.006,1548630904,"201051344000579","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1216423.5,1216423.5,3937,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630906,145594.00
01/27/2019 18:15,2,0.000,ALERT,211.03,297.26,60.001,1548630904,"201051344001025","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1201113.8,1201113.8,11861,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630908,145595.00
01/27/2019 18:15,2,0.000,ALERT,211.25,297.87,60.001,1548630904,"201051344001093","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,1193446.9,1193446.9,11846,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630910,145596.00
01/27/2019 18:15,2,0.000,ALERT,211.70,297.57,60.001,1548630904,"201051344000458","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1202725.8,1202725.8,3941,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630912,145597.00
01/27/2019 18:15,2,0.000,ALERT,211.03,298.47,59.985,1548630904,"201051344000890","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1197531.0,1197531.0,11831,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630913,145598.00
01/27/2019 18:15,2,0.000,ALERT,211.48,297.57,60.001,1548630904,"201051344000988","174011545737251",0.00,-15.00,0,292.76,299.37,0.0,0.0,0.000,937967.3,937967.3,3988,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630915,145599.00
01/27/2019 18:15,2,0.000,ALERT,211.70,299.07,60.012,1548630904,"201051344000582","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1177458.7,1177458.7,11794,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630917,145600.00
01/27/2019 18:15,2,0.000,ALERT,211.70,298.17,59.996,1548630904,"201051344000868","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1189459.4,1189459.4,35680,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630919,145601.00
01/27/2019 18:15,2,0.000,ALERT,212.16,298.47,60.001,1548630904,"201051344000576","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1203155.9,1203155.9,8100,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630921,145602.00
01/27/2019 18:15,2,0.000,ALERT,211.93,297.87,60.001,1548630904,"201051344001158","174011545737251",0.00,-17.00,0,294.86,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3964,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630923,145603.00
01/27/2019 18:15,2,0.000,ALERT,211.48,297.87,60.012,1548630904,"201051344000917","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1194364.3,1194364.3,11779,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630925,145604.00
01/27/2019 18:15,2,0.000,ALERT,211.48,297.57,59.959,1548630904,"201051344000417","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,969168.9,969168.9,11885,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630927,145605.00
01/27/2019 18:15,2,0.000,ALERT,211.70,297.87,59.996,1548630904,"201051344000685","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1198601.6,1198601.6,11856,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630928,145606.00
01/27/2019 18:15,2,0.000,ALERT,211.25,297.26,59.980,1548630904,"201051344000651","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1192313.5,1192313.5,11849,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630930,145607.00
01/27/2019 18:15,2,0.000,ALERT,211.48,298.17,59.980,1548630904,"201051344000594","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1207137.7,1207137.7,35663,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630932,145608.00
01/27/2019 18:15,2,0.000,ALERT,211.70,297.57,59.996,1548630904,"201051344000469","174011545737251",0.00,-17.00,0,294.26,299.67,0.0,0.0,0.000,1191476.5,1191476.5,3953,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630934,145609.00
01/27/2019 18:15,2,0.000,ALERT,211.48,298.47,59.964,1548630904,"201051344000585","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11892,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630936,145610.00
01/27/2019 18:15,2,0.000,ALERT,212.38,297.57,59.996,1548630904,"201051344000853","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1207335.1,1207335.1,3909,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630937,145611.00
01/27/2019 18:15,2,0.000,ALERT,211.48,298.47,59.990,1548630904,"201051344001145","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1206050.6,1206050.6,11823,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630939,145612.00
01/27/2019 18:15,2,0.000,ALERT,211.25,298.17,60.001,1548630904,"201051344000438","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1199983.0,1199983.0,11857,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630941,145613.00
01/27/2019 18:15,2,0.000,ALERT,211.03,297.87,59.996,1548630904,"201051344001135","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1188139.7,1188139.7,11833,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630943,145614.00
01/27/2019 18:15,2,0.000,ALERT,211.70,297.87,60.033,1548630904,"201051344000983","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1206866.0,1206866.0,3912,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630945,145615.00
