ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 18:15,2,0.000,ALERT,211.25,297.57,60.006,1548630904,"201051344001203","174011545737251",0.00,-17.00,0,295.16,300.87,0.0,0.0,0.000,1197087.1,1197087.1,11861,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630947,145616.00
01/27/2019 18:15,2,0.000,ALERT,211.25,298.77,60.006,1548630904,"201051344001230","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1191539.2,1191539.2,11841,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630948,145617.00
01/27/2019 18:15,2,0.000,ALERT,211.25,298.17,59.985,1548630904,"201051344000646","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1186159.9,1186159.9,11833,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630950,145618.00
01/27/2019 18:15,2,0.000,ALERT,211.93,296.96,59.996,1548630904,"201051344000867","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1188156.8,1188156.8,35699,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630952,145619.00
01/27/2019 18:15,2,0.000,ALERT,212.61,297.57,60.001,1548630904,"201051344000633","174011545737251",0.00,-16.00,0,293.06,299.37,0.0,0.0,0.000,1187096.2,1187096.2,35758,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630954,145620.00
01/27/2019 18:15,2,0.000,ALERT,210.80,298.17,60.001,1548630904,"201051344000955","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1205218.8,1205218.8,11852,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630956,145621.00
01/27/2019 18:15,2,0.000,ALERT,211.70,296.66,60.006,1548630904,"201051344000648","174011545737251",0.00,-18.00,0,293.96,299.67,0.0,0.0,0.000,1195326.3,1195326.3,35653,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630958,145622.00
01/27/2019 18:15,2,0.000,ALERT,211.93,297.57,59.990,1548630904,"201051344000645","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,1199619.7,1199619.7,35628,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548630959,145623.00
01/27/2019 18:15,2,0.000,ALERT,211.70,298.17,60.028,1548630904,"201051344000569","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1217051.6,1217051.6,3870,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548630961,145624.00
01/27/2019 18:15,2,0.000,ALERT,212.16,297.26,59.953,1548630904,"179051228000119","174011545737251",0.00,-14.00,0,293.66,299.07,0.0,0.0,0.000,3644.5,3644.5,3902,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548630963,145625.00
01/27/2019 18:30,2,0.000,ALERT,211.25,297.87,60.017,1548631805,"201051344000579","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1216423.5,1216423.5,3939,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631807,145626.00
01/27/2019 18:30,2,0.000,ALERT,210.57,296.36,60.022,1548631805,"201051344001025","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1201113.8,1201113.8,11863,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548631809,145627.00
01/27/2019 18:30,2,0.000,ALERT,210.57,297.26,60.022,1548631805,"201051344001093","174011545737251",0.00,-14.00,0,296.06,299.37,0.0,0.0,0.000,1193446.9,1193446.9,11848,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631811,145628.00
01/27/2019 18:30,2,0.000,ALERT,211.25,297.26,60.022,1548631805,"201051344000458","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1202725.8,1202725.8,3943,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631812,145629.00
01/27/2019 18:30,2,0.000,ALERT,210.35,297.57,60.054,1548631805,"201051344000890","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1197531.0,1197531.0,11833,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631814,145630.00
01/27/2019 18:30,2,0.000,ALERT,211.03,296.96,60.028,1548631805,"201051344000988","174011545737251",0.00,-16.00,0,293.36,299.07,0.0,0.0,0.000,937967.3,937967.3,3990,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631816,145631.00
01/27/2019 18:30,2,0.000,ALERT,211.25,298.47,60.012,1548631805,"201051344000582","174011545737251",0.00,-18.00,0,296.96,300.27,0.0,0.0,0.000,1177458.7,1177458.7,11796,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631818,145632.00
01/27/2019 18:30,2,0.000,ALERT,211.25,297.87,60.022,1548631805,"201051344000868","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1189459.4,1189459.4,35682,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631820,145633.00
01/27/2019 18:30,2,0.000,ALERT,211.93,298.17,60.022,1548631805,"201051344000576","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1203155.9,1203155.9,8102,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631821,145634.00
01/27/2019 18:30,2,0.000,ALERT,211.48,297.26,60.022,1548631805,"201051344001158","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3966,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631823,145635.00
01/27/2019 18:30,2,0.000,ALERT,210.80,296.96,60.028,1548631805,"201051344000917","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1194364.3,1194364.3,11781,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548631825,145636.00
01/27/2019 18:30,2,0.000,ALERT,210.80,296.96,60.028,1548631805,"201051344000417","174011545737251",0.00,-17.00,0,295.76,299.07,0.0,0.0,0.000,969168.9,969168.9,11887,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631827,145637.00
01/27/2019 18:30,2,0.000,ALERT,211.03,297.26,60.075,1548631805,"201051344000685","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1198601.6,1198601.6,11858,0,0,0,L,1122011218,1,122.01,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631829,145638.00
01/27/2019 18:30,2,0.000,ALERT,210.80,296.36,60.033,1548631805,"201051344000651","174011545737251",0.00,-18.00,0,295.76,299.07,0.0,0.0,0.000,1192313.5,1192313.5,11851,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631830,145639.00
01/27/2019 18:30,2,0.000,ALERT,211.03,297.87,60.070,1548631805,"201051344000594","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1207137.7,1207137.7,35665,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631832,145640.00
01/27/2019 18:30,2,0.000,ALERT,211.48,297.57,60.038,1548631805,"201051344000469","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1191476.5,1191476.5,3955,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548631834,145641.00
01/27/2019 18:30,2,0.000,ALERT,210.57,297.57,60.001,1548631805,"201051344000585","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11894,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548631836,145642.00
01/27/2019 18:30,2,0.000,ALERT,211.93,297.26,60.043,1548631805,"201051344000853","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1207335.1,1207335.1,3911,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631838,145643.00
01/27/2019 18:30,2,0.000,ALERT,210.80,297.26,60.028,1548631805,"201051344001145","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1206050.6,1206050.6,11825,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631840,145644.00
01/27/2019 18:30,2,0.000,ALERT,210.80,297.26,60.043,1548631805,"201051344000438","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1199983.0,1199983.0,11859,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631841,145645.00
01/27/2019 18:30,2,0.000,ALERT,210.35,297.57,60.049,1548631805,"201051344001135","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1188139.7,1188139.7,11835,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631843,145646.00
01/27/2019 18:30,2,0.000,ALERT,211.25,297.57,60.038,1548631805,"201051344000983","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1206866.0,1206866.0,3914,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548631845,145647.00
01/27/2019 18:30,2,0.000,ALERT,210.80,297.26,60.033,1548631805,"201051344001203","174011545737251",0.00,-18.00,0,295.76,301.17,0.0,0.0,0.000,1197087.1,1197087.1,11863,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631847,145648.00
01/27/2019 18:30,2,0.000,ALERT,210.57,297.87,60.033,1548631805,"201051344001230","174011545737251",0.00,-16.00,0,296.66,299.97,0.0,0.0,0.000,1191539.2,1191539.2,11843,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631849,145649.00
01/27/2019 18:30,2,0.000,ALERT,210.57,297.57,60.038,1548631805,"201051344000646","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1186159.9,1186159.9,11835,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548631851,145650.00
01/27/2019 18:30,2,0.000,ALERT,211.70,296.66,60.081,1548631805,"201051344000867","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1188156.8,1188156.8,35701,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548631852,145651.00
01/27/2019 18:30,2,0.000,ALERT,212.16,297.26,60.033,1548631805,"201051344000633","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1187096.2,1187096.2,35760,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631854,145652.00
01/27/2019 18:30,2,0.000,ALERT,210.35,297.57,60.038,1548631805,"201051344000955","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1205218.8,1205218.8,11854,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631856,145653.00
01/27/2019 18:30,2,0.000,ALERT,211.48,296.66,60.043,1548631805,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1195326.3,1195326.3,35655,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631858,145654.00
01/27/2019 18:30,2,0.000,ALERT,211.93,297.57,60.038,1548631805,"201051344000645","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1199619.7,1199619.7,35630,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548631860,145655.00
01/27/2019 18:30,2,0.000,ALERT,211.48,298.17,60.043,1548631805,"201051344000569","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1217051.6,1217051.6,3872,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548631861,145656.00
01/27/2019 18:30,2,0.000,ALERT,211.93,296.96,60.043,1548631805,"179051228000119","174011545737251",0.00,-14.00,0,293.96,299.07,0.0,0.0,0.000,3644.5,3644.5,3904,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548631863,145657.00
01/27/2019 18:45,2,0.000,ALERT,211.70,298.47,60.006,1548632704,"201051344000579","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1216423.5,1216423.5,3941,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632706,145658.00
01/27/2019 18:45,2,0.000,ALERT,210.57,296.66,60.012,1548632704,"201051344001025","174011545737251",0.00,-18.00,0,294.86,299.67,0.0,0.0,0.000,1201113.8,1201113.8,11865,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632708,145659.00
01/27/2019 18:45,2,0.000,ALERT,210.80,297.57,60.033,1548632704,"201051344001093","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1193446.9,1193446.9,11850,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632710,145660.00
01/27/2019 18:45,2,0.000,ALERT,211.48,297.87,59.996,1548632704,"201051344000458","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1202725.8,1202725.8,3945,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632712,145661.00
01/27/2019 18:45,2,0.000,ALERT,210.80,297.87,59.980,1548632704,"201051344000890","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1197531.0,1197531.0,11835,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632714,145662.00
01/27/2019 18:45,2,0.000,ALERT,211.48,297.57,60.001,1548632704,"201051344000988","174011545737251",0.00,-16.00,0,292.76,299.97,0.0,0.0,0.000,937967.3,937967.3,3992,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632715,145663.00
01/27/2019 18:45,2,0.000,ALERT,211.48,298.47,59.964,1548632704,"201051344000582","174011545737251",0.00,-18.00,0,296.36,300.87,0.0,0.0,0.000,1177458.7,1177458.7,11798,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632717,145664.00
01/27/2019 18:45,2,0.000,ALERT,211.70,298.77,60.001,1548632704,"201051344000868","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1189459.4,1189459.4,35684,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548632719,145665.00
01/27/2019 18:45,2,0.000,ALERT,212.16,298.77,60.006,1548632704,"201051344000576","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,1203155.9,1203155.9,8104,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632721,145666.00
01/27/2019 18:45,2,0.000,ALERT,211.93,298.17,60.006,1548632704,"201051344001158","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3968,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548632723,145667.00
01/27/2019 18:45,2,0.000,ALERT,211.25,297.26,60.001,1548632704,"201051344000917","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1194364.3,1194364.3,11783,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632724,145668.00
01/27/2019 18:45,2,0.000,ALERT,211.25,296.96,60.001,1548632704,"201051344000417","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,969168.9,969168.9,11889,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632726,145669.00
01/27/2019 18:45,2,0.000,ALERT,211.48,297.57,60.012,1548632704,"201051344000685","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1198601.6,1198601.6,11860,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548632728,145670.00
01/27/2019 18:45,2,0.000,ALERT,211.03,296.66,59.964,1548632704,"201051344000651","174011545737251",0.00,-19.00,0,294.56,298.77,0.0,0.0,0.000,1192313.5,1192313.5,11853,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632730,145671.00
01/27/2019 18:45,2,0.000,ALERT,211.48,298.47,60.006,1548632704,"201051344000594","174011545737251",0.00,-17.00,0,295.16,300.57,0.0,0.0,0.000,1207137.7,1207137.7,35667,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632732,145672.00
01/27/2019 18:45,2,0.000,ALERT,211.93,298.47,60.012,1548632704,"201051344000469","174011545737251",0.00,-18.00,0,294.56,300.27,0.0,0.0,0.000,1191476.5,1191476.5,3957,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632734,145673.00
01/27/2019 18:45,2,0.000,ALERT,211.03,297.57,60.006,1548632704,"201051344000585","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11896,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632736,145674.00
01/27/2019 18:45,2,0.000,ALERT,212.38,297.87,59.996,1548632704,"201051344000853","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1207335.1,1207335.1,3913,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548632738,145675.00
01/27/2019 18:45,2,0.000,ALERT,211.25,297.57,59.985,1548632704,"201051344001145","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1206050.6,1206050.6,11827,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548632739,145676.00
01/27/2019 18:45,2,0.000,ALERT,211.03,297.57,60.012,1548632704,"201051344000438","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1199983.0,1199983.0,11861,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632741,145677.00
01/27/2019 18:45,2,0.000,ALERT,210.57,297.57,60.033,1548632704,"201051344001135","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1188139.7,1188139.7,11837,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632743,145678.00
01/27/2019 18:45,2,0.000,ALERT,211.48,297.87,60.012,1548632704,"201051344000983","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1206866.0,1206866.0,3916,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632745,145679.00
01/27/2019 18:45,2,0.000,ALERT,210.80,296.96,60.006,1548632704,"201051344001203","174011545737251",0.00,-18.00,0,294.86,300.57,0.0,0.0,0.000,1197087.1,1197087.1,11865,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632747,145680.00
01/27/2019 18:45,2,0.000,ALERT,211.03,297.87,60.012,1548632704,"201051344001230","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1191539.2,1191539.2,11845,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632748,145681.00
01/27/2019 18:45,2,0.000,ALERT,210.80,297.57,60.006,1548632704,"201051344000646","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,1186159.9,1186159.9,11837,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548632750,145682.00
01/27/2019 18:45,2,0.000,ALERT,211.93,296.96,60.001,1548632704,"201051344000867","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1188156.8,1188156.8,35703,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548632752,145683.00
01/27/2019 18:45,2,0.000,ALERT,212.38,297.87,60.012,1548632704,"201051344000633","174011545737251",0.00,-17.00,0,293.96,300.27,0.0,0.0,0.000,1187096.2,1187096.2,35762,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632754,145684.00
01/27/2019 18:45,2,0.000,ALERT,210.57,297.26,60.006,1548632704,"201051344000955","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1205218.8,1205218.8,11856,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632756,145685.00
01/27/2019 18:45,2,0.000,ALERT,211.70,296.96,60.006,1548632704,"201051344000648","174011545737251",0.00,-19.00,0,294.56,299.67,0.0,0.0,0.000,1195326.3,1195326.3,35657,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548632758,145686.00
01/27/2019 18:45,2,0.000,ALERT,212.16,297.87,60.006,1548632704,"201051344000645","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1199619.7,1199619.7,35632,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632760,145687.00
01/27/2019 18:45,2,0.000,ALERT,211.70,298.47,60.006,1548632704,"201051344000569","174011545737251",0.00,-18.00,0,296.36,300.87,0.0,0.0,0.000,1217051.6,1217051.6,3874,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548632761,145688.00
01/27/2019 18:45,2,0.000,ALERT,212.16,297.57,60.006,1548632704,"179051228000119","174011545737251",0.00,-15.00,0,293.96,299.67,0.0,0.0,0.000,3644.5,3644.5,3906,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548632763,145689.00
01/27/2019 19:00,2,0.000,ALERT,211.93,299.07,60.033,1548633604,"201051344000579","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1216423.5,1216423.5,3943,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633606,145690.00
01/27/2019 19:00,2,0.000,ALERT,211.03,297.26,60.028,1548633604,"201051344001025","174011545737251",0.00,-19.00,0,294.86,299.67,0.0,0.0,0.000,1201113.8,1201113.8,11867,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633608,145691.00
01/27/2019 19:00,2,0.000,ALERT,211.03,297.87,60.033,1548633604,"201051344001093","174011545737251",0.00,-15.00,0,295.46,299.07,0.0,0.0,0.000,1193446.9,1193446.9,11852,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633609,145692.00
01/27/2019 19:00,2,0.000,ALERT,211.48,298.17,60.033,1548633604,"201051344000458","174011545737251",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,1202725.8,1202725.8,3947,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633611,145693.00
01/27/2019 19:00,2,0.000,ALERT,211.03,298.17,60.028,1548633604,"201051344000890","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1197531.0,1197531.0,11837,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633613,145694.00
01/27/2019 19:00,2,0.000,ALERT,211.70,298.17,60.028,1548633604,"201051344000988","174011545737251",0.00,-17.00,0,293.66,299.37,0.0,0.0,0.000,937967.3,937967.3,3994,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633615,145695.00
01/27/2019 19:00,2,0.000,ALERT,211.70,298.77,60.022,1548633604,"201051344000582","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1177458.7,1177458.7,11800,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633617,145696.00
01/27/2019 19:00,2,0.000,ALERT,211.93,299.07,60.065,1548633604,"201051344000868","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1189459.4,1189459.4,35686,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633619,145697.00
01/27/2019 19:00,2,0.000,ALERT,212.38,299.07,60.022,1548633604,"201051344000576","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1203155.9,1203155.9,8106,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633620,145698.00
01/27/2019 19:00,2,0.000,ALERT,212.16,298.47,60.022,1548633604,"201051344001158","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3970,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633622,145699.00
01/27/2019 19:00,2,0.000,ALERT,211.48,297.87,60.022,1548633604,"201051344000917","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1194364.3,1194364.3,11785,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633624,145700.00
01/27/2019 19:00,2,0.000,ALERT,211.48,297.87,60.028,1548633604,"201051344000417","174011545737251",0.00,-17.00,0,295.16,298.77,0.0,0.0,0.000,969168.9,969168.9,11891,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633626,145701.00
01/27/2019 19:00,2,0.000,ALERT,211.70,298.17,60.006,1548633604,"201051344000685","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1198601.6,1198601.6,11862,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633628,145702.00
01/27/2019 19:00,2,0.000,ALERT,211.25,297.26,60.022,1548633604,"201051344000651","174011545737251",0.00,-19.00,0,295.16,298.77,0.0,0.0,0.000,1192313.5,1192313.5,11855,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633629,145703.00
01/27/2019 19:00,2,0.000,ALERT,211.70,299.07,60.022,1548633604,"201051344000594","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1207137.7,1207137.7,35669,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633631,145704.00
01/27/2019 19:00,2,0.000,ALERT,212.16,298.77,60.001,1548633604,"201051344000469","174011545737251",0.00,-19.00,0,295.16,299.67,0.0,0.0,0.000,1191476.5,1191476.5,3959,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633633,145705.00
01/27/2019 19:00,2,0.000,ALERT,211.25,298.47,59.996,1548633604,"201051344000585","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11898,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633635,145706.00
01/27/2019 19:00,2,0.000,ALERT,212.61,298.47,60.022,1548633604,"201051344000853","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1207335.1,1207335.1,3915,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633637,145707.00
01/27/2019 19:00,2,0.000,ALERT,211.48,298.47,60.006,1548633604,"201051344001145","174011545737251",0.00,-18.00,0,295.46,299.97,0.0,0.0,0.000,1206050.6,1206050.6,11829,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633639,145708.00
01/27/2019 19:00,2,0.000,ALERT,211.25,298.17,60.017,1548633604,"201051344000438","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1199983.0,1199983.0,11863,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633640,145709.00
01/27/2019 19:00,2,0.000,ALERT,211.03,298.47,60.059,1548633604,"201051344001135","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,1188139.7,1188139.7,11839,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633642,145710.00
01/27/2019 19:00,2,0.000,ALERT,211.93,298.47,60.022,1548633604,"201051344000983","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1206866.0,1206866.0,3918,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633644,145711.00
01/27/2019 19:00,2,0.000,ALERT,211.48,297.87,60.043,1548633604,"201051344001203","174011545737251",0.00,-19.00,0,295.16,300.87,0.0,0.0,0.000,1197087.1,1197087.1,11867,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633646,145712.00
01/27/2019 19:00,2,0.000,ALERT,211.25,298.77,60.022,1548633604,"201051344001230","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1191539.2,1191539.2,11847,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633648,145713.00
01/27/2019 19:00,2,0.000,ALERT,211.03,298.17,60.022,1548633604,"201051344000646","174011545737251",0.00,-19.00,0,295.16,299.07,0.0,0.0,0.000,1186159.9,1186159.9,11839,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633650,145714.00
01/27/2019 19:00,2,0.000,ALERT,212.38,297.57,60.022,1548633604,"201051344000867","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1188156.8,1188156.8,35705,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633651,145715.00
01/27/2019 19:00,2,0.000,ALERT,212.83,298.17,60.049,1548633604,"201051344000633","174011545737251",0.00,-18.00,0,294.26,299.37,0.0,0.0,0.000,1187096.2,1187096.2,35764,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633653,145716.00
01/27/2019 19:00,2,0.000,ALERT,210.80,298.17,59.969,1548633604,"201051344000955","174011545737251",0.00,-17.00,0,295.46,299.07,0.0,0.0,0.000,1205218.8,1205218.8,11858,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633655,145717.00
01/27/2019 19:00,2,0.000,ALERT,212.16,297.57,60.017,1548633604,"201051344000648","174011545737251",0.00,-19.00,0,294.86,299.67,0.0,0.0,0.000,1195326.3,1195326.3,35659,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633657,145718.00
01/27/2019 19:00,2,0.000,ALERT,212.38,298.47,59.985,1548633604,"201051344000645","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1199619.7,1199619.7,35634,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548633659,145719.00
01/27/2019 19:00,2,0.000,ALERT,212.16,299.07,60.065,1548633604,"201051344000569","174011545737251",0.00,-18.00,0,296.36,300.87,0.0,0.0,0.000,1217051.6,1217051.6,3876,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548633660,145720.00
01/27/2019 19:00,2,0.000,ALERT,212.38,297.87,60.017,1548633604,"179051228000119","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,3644.5,3644.5,3908,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548633662,145721.00
01/27/2019 19:15,2,0.000,ALERT,211.93,298.77,60.038,1548634504,"201051344000579","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1216423.5,1216423.5,3945,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548634506,145722.00
01/27/2019 19:15,2,0.000,ALERT,210.80,296.66,60.028,1548634504,"201051344001025","174011545737251",0.00,-19.00,0,295.46,300.27,0.0,0.0,0.000,1201113.8,1201113.8,11869,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634508,145723.00
01/27/2019 19:15,2,0.000,ALERT,210.80,297.57,60.086,1548634504,"201051344001093","174011545737251",0.00,-15.00,0,295.76,299.37,0.0,0.0,0.000,1193446.9,1193446.9,11854,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634510,145724.00
01/27/2019 19:15,2,0.000,ALERT,211.70,298.17,60.028,1548634504,"201051344000458","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1202725.8,1202725.8,3949,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634512,145725.00
01/27/2019 19:15,2,0.000,ALERT,210.80,298.17,60.038,1548634504,"201051344000890","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1197531.0,1197531.0,11839,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634514,145726.00
01/27/2019 19:15,2,0.000,ALERT,211.70,298.17,60.065,1548634504,"201051344000988","174011545737251",0.00,-17.00,0,293.66,299.67,0.0,0.0,0.000,937967.3,937967.3,3996,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634515,145727.00
01/27/2019 19:15,2,0.000,ALERT,211.48,298.47,60.070,1548634504,"201051344000582","174011545737251",0.00,-19.00,0,296.96,300.57,0.0,0.0,0.000,1177458.7,1177458.7,11802,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548634517,145728.00
01/27/2019 19:15,2,0.000,ALERT,211.93,299.07,60.043,1548634504,"201051344000868","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,1189459.4,1189459.4,35688,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548634519,145729.00
01/27/2019 19:15,2,0.000,ALERT,212.38,298.77,60.033,1548634504,"201051344000576","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1203155.9,1203155.9,8108,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634521,145730.00
01/27/2019 19:15,2,0.000,ALERT,212.16,298.47,60.038,1548634504,"201051344001158","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1182624.2,1182624.2,3972,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548634523,145731.00
01/27/2019 19:15,2,0.000,ALERT,211.25,297.26,60.033,1548634504,"201051344000917","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1194364.3,1194364.3,11787,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634525,145732.00
01/27/2019 19:15,2,0.000,ALERT,211.25,297.26,60.028,1548634504,"201051344000417","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,969168.9,969168.9,11893,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634527,145733.00
01/27/2019 19:15,2,0.000,ALERT,211.25,297.57,60.043,1548634504,"201051344000685","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1198601.6,1198601.6,11864,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634529,145734.00
01/27/2019 19:15,2,0.000,ALERT,211.03,296.66,60.059,1548634504,"201051344000651","174011545737251",0.00,-21.00,0,295.46,299.07,0.0,0.0,0.000,1192313.5,1192313.5,11857,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634530,145735.00
01/27/2019 19:15,2,0.000,ALERT,211.48,298.17,60.028,1548634504,"201051344000594","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1207137.7,1207137.7,35671,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634532,145736.00
01/27/2019 19:15,2,0.000,ALERT,211.93,298.47,60.022,1548634504,"201051344000469","174011545737251",0.00,-19.00,0,295.76,299.97,0.0,0.0,0.000,1191476.5,1191476.5,3961,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548634534,145737.00
01/27/2019 19:15,2,0.000,ALERT,211.25,297.87,59.985,1548634504,"201051344000585","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11900,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634536,145738.00
01/27/2019 19:15,2,0.000,ALERT,212.38,297.87,60.022,1548634504,"201051344000853","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1207335.1,1207335.1,3917,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548634538,145739.00
01/27/2019 19:15,2,0.000,ALERT,211.25,297.57,60.012,1548634504,"201051344001145","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1206050.6,1206050.6,11831,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548634540,145740.00
01/27/2019 19:15,2,0.000,ALERT,211.03,297.57,60.012,1548634504,"201051344000438","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1199983.0,1199983.0,11865,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548634541,145741.00
01/27/2019 19:15,2,0.000,ALERT,210.57,297.87,60.022,1548634504,"201051344001135","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1188139.7,1188139.7,11841,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634543,145742.00
01/27/2019 19:15,2,0.000,ALERT,211.70,297.87,60.022,1548634504,"201051344000983","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1206866.0,1206866.0,3920,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634545,145743.00
01/27/2019 19:15,2,0.000,ALERT,211.03,296.96,60.028,1548634504,"201051344001203","174011545737251",0.00,-18.00,0,295.76,301.17,0.0,0.0,0.000,1197087.1,1197087.1,11869,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634547,145744.00
01/27/2019 19:15,2,0.000,ALERT,211.03,297.87,60.001,1548634504,"201051344001230","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1191539.2,1191539.2,11849,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634549,145745.00
01/27/2019 19:15,2,0.000,ALERT,210.80,297.57,59.985,1548634504,"201051344000646","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1186159.9,1186159.9,11841,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634550,145746.00
01/27/2019 19:15,2,0.000,ALERT,211.93,296.96,60.017,1548634504,"201051344000867","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1188156.8,1188156.8,35707,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548634552,145747.00
01/27/2019 19:15,2,0.000,ALERT,212.61,297.87,60.028,1548634504,"201051344000633","174011545737251",0.00,-18.00,0,294.86,299.67,0.0,0.0,0.000,1187096.2,1187096.2,35766,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634554,145748.00
01/27/2019 19:15,2,0.000,ALERT,210.57,297.57,60.017,1548634504,"201051344000955","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1205218.8,1205218.8,11860,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634556,145749.00
01/27/2019 19:15,2,0.000,ALERT,211.70,296.96,60.017,1548634504,"201051344000648","174011545737251",0.00,-19.00,0,295.16,299.97,0.0,0.0,0.000,1195326.3,1195326.3,35661,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634558,145750.00
01/27/2019 19:15,2,0.000,ALERT,212.38,297.87,60.022,1548634504,"201051344000645","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1199619.7,1199619.7,35636,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634559,145751.00
01/27/2019 19:15,2,0.000,ALERT,211.70,298.47,60.028,1548634504,"201051344000569","174011545737251",0.00,-18.00,0,296.66,301.17,0.0,0.0,0.000,1217051.6,1217051.6,3878,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548634561,145752.00
01/27/2019 19:15,2,0.000,ALERT,212.16,297.26,60.022,1548634504,"179051228000119","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,3644.5,3644.5,3910,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548634563,145753.00
01/27/2019 19:30,2,0.000,ALERT,212.16,299.07,60.033,1548635404,"201051344000579","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1216423.5,1216423.5,3947,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635406,145754.00
01/27/2019 19:30,2,0.000,ALERT,211.03,296.96,60.022,1548635404,"201051344001025","174011545737251",0.00,-21.00,0,294.86,299.67,0.0,0.0,0.000,1201113.8,1201113.8,11871,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635408,145755.00
01/27/2019 19:30,2,0.000,ALERT,211.03,297.57,60.012,1548635404,"201051344001093","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1193446.9,1193446.9,11856,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635409,145756.00
01/27/2019 19:30,2,0.000,ALERT,211.93,298.47,60.038,1548635404,"201051344000458","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1202725.8,1202725.8,3951,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635411,145757.00
01/27/2019 19:30,2,0.000,ALERT,211.03,298.17,60.028,1548635404,"201051344000890","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1197531.0,1197531.0,11841,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635413,145758.00
01/27/2019 19:30,2,0.000,ALERT,211.70,298.17,60.059,1548635404,"201051344000988","174011545737251",0.00,-17.00,0,293.66,299.67,0.0,0.0,0.000,937967.3,937967.3,3998,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635415,145759.00
