ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 19:30,2,0.000,ALERT,211.70,299.07,60.017,1548635404,"201051344000582","174011545737251",0.00,-19.00,0,296.66,299.97,0.0,0.0,0.000,1177458.7,1177458.7,11804,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635417,145760.00
01/27/2019 19:30,2,0.000,ALERT,211.93,298.77,60.017,1548635404,"201051344000868","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1189459.4,1189459.4,35690,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635419,145761.00
01/27/2019 19:30,2,0.000,ALERT,212.61,299.07,60.028,1548635404,"201051344000576","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1203155.9,1203155.9,8110,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635421,145762.00
01/27/2019 19:30,2,0.000,ALERT,212.16,298.47,59.985,1548635404,"201051344001158","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3974,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635422,145763.00
01/27/2019 19:30,2,0.000,ALERT,211.25,297.57,60.033,1548635404,"201051344000917","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1194364.3,1194364.3,11789,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635424,145764.00
01/27/2019 19:30,2,0.000,ALERT,211.25,297.57,60.033,1548635404,"201051344000417","174011545737251",0.00,-17.00,0,295.16,298.77,0.0,0.0,0.000,969168.9,969168.9,11895,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635426,145765.00
01/27/2019 19:30,2,0.000,ALERT,211.48,297.87,60.006,1548635404,"201051344000685","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1198601.6,1198601.6,11866,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635428,145766.00
01/27/2019 19:30,2,0.000,ALERT,211.25,296.96,60.054,1548635404,"201051344000651","174011545737251",0.00,-21.00,0,295.16,298.47,0.0,0.0,0.000,1192313.5,1192313.5,11859,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635430,145767.00
01/27/2019 19:30,2,0.000,ALERT,211.70,298.77,60.065,1548635404,"201051344000594","174011545737251",0.00,-19.00,0,295.76,299.97,0.0,0.0,0.000,1207137.7,1207137.7,35673,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635432,145768.00
01/27/2019 19:30,2,0.000,ALERT,212.16,298.47,60.065,1548635404,"201051344000469","174011545737251",0.00,-19.00,0,295.46,299.97,0.0,0.0,0.000,1191476.5,1191476.5,3963,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635433,145769.00
01/27/2019 19:30,2,0.000,ALERT,211.25,298.17,60.065,1548635404,"201051344000585","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11902,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635435,145770.00
01/27/2019 19:30,2,0.000,ALERT,212.61,298.17,60.028,1548635404,"201051344000853","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1207335.1,1207335.1,3919,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635437,145771.00
01/27/2019 19:30,2,0.000,ALERT,211.48,298.17,60.017,1548635404,"201051344001145","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1206050.6,1206050.6,11833,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635439,145772.00
01/27/2019 19:30,2,0.000,ALERT,211.03,297.87,60.028,1548635404,"201051344000438","174011545737251",0.00,-19.00,0,295.76,299.67,0.0,0.0,0.000,1199983.0,1199983.0,11867,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635441,145773.00
01/27/2019 19:30,2,0.000,ALERT,210.80,298.17,59.996,1548635404,"201051344001135","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1188139.7,1188139.7,11843,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635443,145774.00
01/27/2019 19:30,2,0.000,ALERT,211.93,298.17,60.038,1548635404,"201051344000983","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1206866.0,1206866.0,3922,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635444,145775.00
01/27/2019 19:30,2,0.000,ALERT,211.03,297.26,60.043,1548635404,"201051344001203","174011545737251",0.00,-19.00,0,295.16,300.57,0.0,0.0,0.000,1197087.1,1197087.1,11871,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635446,145776.00
01/27/2019 19:30,2,0.000,ALERT,211.03,298.47,60.038,1548635404,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.37,0.0,0.0,0.000,1191539.2,1191539.2,11851,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635448,145777.00
01/27/2019 19:30,2,0.000,ALERT,211.03,298.17,60.038,1548635404,"201051344000646","174011545737251",0.00,-19.00,0,295.16,299.07,0.0,0.0,0.000,1186159.9,1186159.9,11843,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635450,145778.00
01/27/2019 19:30,2,0.000,ALERT,212.38,297.57,60.054,1548635404,"201051344000867","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1188156.8,1188156.8,35709,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635452,145779.00
01/27/2019 19:30,2,0.000,ALERT,212.61,297.87,60.043,1548635404,"201051344000633","174011545737251",0.00,-18.00,0,294.26,299.67,0.0,0.0,0.000,1187096.2,1187096.2,35768,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635453,145780.00
01/27/2019 19:30,2,0.000,ALERT,210.57,297.87,60.028,1548635404,"201051344000955","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1205218.8,1205218.8,11862,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635455,145781.00
01/27/2019 19:30,2,0.000,ALERT,211.93,297.26,60.038,1548635404,"201051344000648","174011545737251",0.00,-21.00,0,294.86,299.67,0.0,0.0,0.000,1195326.3,1195326.3,35663,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635457,145782.00
01/27/2019 19:30,2,0.000,ALERT,212.38,298.47,60.075,1548635404,"201051344000645","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1199619.7,1199619.7,35638,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548635459,145783.00
01/27/2019 19:30,2,0.000,ALERT,212.16,298.77,60.043,1548635404,"201051344000569","174011545737251",0.00,-19.00,0,296.36,300.87,0.0,0.0,0.000,1217051.6,1217051.6,3880,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548635461,145784.00
01/27/2019 19:30,2,0.000,ALERT,212.61,297.87,60.043,1548635404,"179051228000119","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,3644.5,3644.5,3912,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548635463,145785.00
01/27/2019 19:45,2,0.000,ALERT,212.38,299.67,60.022,1548636304,"201051344000579","174011545737251",0.00,-18.00,0,297.26,301.47,0.0,0.0,0.000,1216423.5,1216423.5,3949,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636306,145786.00
01/27/2019 19:45,2,0.000,ALERT,211.03,296.96,60.081,1548636304,"201051344001025","174011545737251",0.00,-19.00,0,294.86,300.27,0.0,0.0,0.000,1201113.8,1201113.8,11873,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636307,145787.00
01/27/2019 19:45,2,0.000,ALERT,211.03,297.57,59.990,1548636304,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1193446.9,1193446.9,11858,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636309,145788.00
01/27/2019 19:45,2,0.000,ALERT,212.16,299.07,60.033,1548636304,"201051344000458","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1202725.8,1202725.8,3953,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636311,145789.00
01/27/2019 19:45,2,0.000,ALERT,211.03,298.17,60.038,1548636304,"201051344000890","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1197531.0,1197531.0,11843,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636313,145790.00
01/27/2019 19:45,2,0.000,ALERT,211.93,299.37,60.038,1548636304,"201051344000988","174011545737251",0.00,-17.00,0,293.96,300.27,0.0,0.0,0.000,937967.3,937967.3,4000,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636315,145791.00
01/27/2019 19:45,2,0.000,ALERT,211.70,298.77,60.043,1548636304,"201051344000582","174011545737251",0.00,-21.00,0,296.36,300.27,0.0,0.0,0.000,1177458.7,1177458.7,11806,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636317,145792.00
01/27/2019 19:45,2,0.000,ALERT,212.16,300.27,60.043,1548636304,"201051344000868","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1189459.4,1189459.4,35692,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636318,145793.00
01/27/2019 19:45,2,0.000,ALERT,212.61,299.97,60.038,1548636304,"201051344000576","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1203155.9,1203155.9,8112,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636320,145794.00
01/27/2019 19:45,2,0.000,ALERT,212.16,299.37,60.043,1548636304,"201051344001158","174011545737251",0.00,-19.00,0,296.06,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3976,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636322,145795.00
01/27/2019 19:45,2,0.000,ALERT,211.48,297.57,60.049,1548636304,"201051344000917","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1194364.3,1194364.3,11791,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636324,145796.00
01/27/2019 19:45,2,0.000,ALERT,211.25,297.26,60.043,1548636304,"201051344000417","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,969168.9,969168.9,11897,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636326,145797.00
01/27/2019 19:45,2,0.000,ALERT,211.48,297.57,60.043,1548636304,"201051344000685","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1198601.6,1198601.6,11868,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636327,145798.00
01/27/2019 19:45,2,0.000,ALERT,211.25,296.96,60.065,1548636304,"201051344000651","174011545737251",0.00,-21.00,0,294.86,299.07,0.0,0.0,0.000,1192313.5,1192313.5,11861,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636329,145799.00
01/27/2019 19:45,2,0.000,ALERT,211.70,299.37,60.043,1548636304,"201051344000594","174011545737251",0.00,-19.00,0,296.06,300.87,0.0,0.0,0.000,1207137.7,1207137.7,35675,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636331,145800.00
01/27/2019 19:45,2,0.000,ALERT,212.38,299.37,60.049,1548636304,"201051344000469","174011545737251",0.00,-19.00,0,295.46,300.57,0.0,0.0,0.000,1191476.5,1191476.5,3965,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636333,145801.00
01/27/2019 19:45,2,0.000,ALERT,211.48,298.17,60.059,1548636304,"201051344000585","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11904,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636335,145802.00
01/27/2019 19:45,2,0.000,ALERT,212.61,299.07,60.043,1548636304,"201051344000853","174011545737251",0.00,-19.00,0,296.36,300.87,0.0,0.0,0.000,1207335.1,1207335.1,3921,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636337,145803.00
01/27/2019 19:45,2,0.000,ALERT,211.48,297.87,60.075,1548636304,"201051344001145","174011545737251",0.00,-18.00,0,295.76,300.57,0.0,0.0,0.000,1206050.6,1206050.6,11835,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636338,145804.00
01/27/2019 19:45,2,0.000,ALERT,211.25,297.87,60.054,1548636304,"201051344000438","174011545737251",0.00,-21.00,0,295.76,300.27,0.0,0.0,0.000,1199983.0,1199983.0,11869,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636340,145805.00
01/27/2019 19:45,2,0.000,ALERT,210.80,297.57,60.049,1548636304,"201051344001135","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1188139.7,1188139.7,11845,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636342,145806.00
01/27/2019 19:45,2,0.000,ALERT,212.16,298.77,60.054,1548636304,"201051344000983","174011545737251",0.00,-18.00,0,296.36,301.17,0.0,0.0,0.000,1206866.0,1206866.0,3924,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636344,145807.00
01/27/2019 19:45,2,0.000,ALERT,211.03,296.96,60.054,1548636304,"201051344001203","174011545737251",0.00,-19.00,0,295.16,301.17,0.0,0.0,0.000,1197087.1,1197087.1,11873,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636346,145808.00
01/27/2019 19:45,2,0.000,ALERT,211.03,297.87,60.006,1548636304,"201051344001230","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1191539.2,1191539.2,11853,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636347,145809.00
01/27/2019 19:45,2,0.000,ALERT,210.80,297.57,60.012,1548636304,"201051344000646","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,1186159.9,1186159.9,11845,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636349,145810.00
01/27/2019 19:45,2,0.000,ALERT,212.38,297.87,60.049,1548636304,"201051344000867","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,1188156.8,1188156.8,35711,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636351,145811.00
01/27/2019 19:45,2,0.000,ALERT,212.83,298.77,60.049,1548636304,"201051344000633","174011545737251",0.00,-18.00,0,294.56,300.27,0.0,0.0,0.000,1187096.2,1187096.2,35770,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636353,145812.00
01/27/2019 19:45,2,0.000,ALERT,210.57,297.57,60.049,1548636304,"201051344000955","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,1205218.8,1205218.8,11864,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636355,145813.00
01/27/2019 19:45,2,0.000,ALERT,211.93,297.87,60.070,1548636304,"201051344000648","174011545737251",0.00,-21.00,0,295.46,300.57,0.0,0.0,0.000,1195326.3,1195326.3,35665,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636356,145814.00
01/27/2019 19:45,2,0.000,ALERT,212.38,298.77,60.081,1548636304,"201051344000645","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1199619.7,1199619.7,35640,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548636358,145815.00
01/27/2019 19:45,2,0.000,ALERT,212.16,299.37,60.054,1548636304,"201051344000569","174011545737251",0.00,-19.00,0,296.96,301.77,0.0,0.0,0.000,1217051.6,1217051.6,3883,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548636361,145816.00
01/27/2019 19:45,2,0.000,ALERT,212.61,298.47,60.070,1548636304,"179051228000119","174011545737251",0.00,-16.00,0,294.56,299.97,0.0,0.0,0.000,3644.5,3644.5,3914,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548636362,145817.00
01/27/2019 20:00,2,0.000,ALERT,212.16,299.37,60.006,1548637204,"201051344000579","174011545737251",0.00,-18.00,0,297.57,301.47,0.0,0.0,0.000,1216423.5,1216423.5,3951,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637206,145818.00
01/27/2019 20:00,2,0.000,ALERT,211.25,297.26,60.012,1548637204,"201051344001025","174011545737251",0.00,-21.00,0,295.16,299.97,0.0,0.0,0.000,1201113.8,1201113.8,11875,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548637208,145819.00
01/27/2019 20:00,2,0.000,ALERT,211.48,297.87,60.012,1548637204,"201051344001093","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1193446.9,1193446.9,11860,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637210,145820.00
01/27/2019 20:00,2,0.000,ALERT,211.93,298.47,60.017,1548637204,"201051344000458","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1202725.8,1202725.8,3955,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548637212,145821.00
01/27/2019 20:00,2,0.000,ALERT,211.25,298.17,59.975,1548637204,"201051344000890","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1197531.0,1197531.0,11845,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548637213,145822.00
01/27/2019 20:00,2,0.000,ALERT,211.70,298.47,60.022,1548637204,"201051344000988","174011545737251",0.00,-17.00,0,293.96,300.87,0.0,0.0,0.000,937967.3,937967.3,4002,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637215,145823.00
01/27/2019 20:00,2,0.000,ALERT,211.93,298.77,60.001,1548637204,"201051344000582","174011545737251",0.00,-21.00,0,296.66,300.27,0.0,0.0,0.000,1177458.7,1177458.7,11808,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637217,145824.00
01/27/2019 20:00,2,0.000,ALERT,212.16,299.07,60.006,1548637204,"201051344000868","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1189459.4,1189459.4,35694,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637219,145825.00
01/27/2019 20:00,2,0.000,ALERT,212.16,298.77,59.996,1548637204,"201051344000576","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1203155.9,1203155.9,8114,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548637221,145826.00
01/27/2019 20:00,2,0.000,ALERT,212.16,298.77,60.006,1548637204,"201051344001158","174011545737251",0.00,-19.00,0,296.36,300.87,0.0,0.0,0.000,1182624.2,1182624.2,3978,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637222,145827.00
01/27/2019 20:00,2,0.000,ALERT,211.70,297.57,60.006,1548637204,"201051344000917","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1194364.3,1194364.3,11793,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637224,145828.00
01/27/2019 20:00,2,0.000,ALERT,211.70,297.57,60.006,1548637204,"201051344000417","174011545737251",0.00,-19.00,0,295.46,299.07,0.0,0.0,0.000,969168.9,969168.9,11899,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548637226,145829.00
01/27/2019 20:00,2,0.000,ALERT,211.70,297.87,60.049,1548637204,"201051344000685","174011545737251",0.00,-18.00,0,295.76,299.07,0.0,0.0,0.000,1198601.6,1198601.6,11870,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637228,145830.00
01/27/2019 20:00,2,0.000,ALERT,211.25,296.96,60.012,1548637204,"201051344000651","174011545737251",0.00,-21.00,0,295.16,298.77,0.0,0.0,0.000,1192313.5,1192313.5,11863,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637230,145831.00
01/27/2019 20:00,2,0.000,ALERT,211.48,299.07,60.017,1548637204,"201051344000594","174011545737251",0.00,-19.00,0,296.36,300.57,0.0,0.0,0.000,1207137.7,1207137.7,35677,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637231,145832.00
01/27/2019 20:00,2,0.000,ALERT,211.93,298.77,60.006,1548637204,"201051344000469","174011545737251",0.00,-21.00,0,295.76,300.57,0.0,0.0,0.000,1191476.5,1191476.5,3967,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637233,145833.00
01/27/2019 20:00,2,0.000,ALERT,211.48,297.87,60.012,1548637204,"201051344000585","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11906,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637235,145834.00
01/27/2019 20:00,2,0.000,ALERT,212.38,298.17,60.070,1548637204,"201051344000853","174011545737251",0.00,-19.00,0,296.66,300.57,0.0,0.0,0.000,1207335.1,1207335.1,3923,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637237,145835.00
01/27/2019 20:00,2,0.000,ALERT,211.48,297.87,60.012,1548637204,"201051344001145","174011545737251",0.00,-19.00,0,296.36,299.97,0.0,0.0,0.000,1206050.6,1206050.6,11837,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637239,145836.00
01/27/2019 20:00,2,0.000,ALERT,211.25,297.57,60.059,1548637204,"201051344000438","174011545737251",0.00,-21.00,0,296.06,299.97,0.0,0.0,0.000,1199983.0,1199983.0,11871,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637241,145837.00
01/27/2019 20:00,2,0.000,ALERT,210.80,297.57,60.017,1548637204,"201051344001135","174011545737251",0.00,-18.00,0,296.06,299.97,0.0,0.0,0.000,1188139.7,1188139.7,11847,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637243,145838.00
01/27/2019 20:00,2,0.000,ALERT,211.70,298.47,60.017,1548637204,"201051344000983","174011545737251",0.00,-18.00,0,296.96,300.57,0.0,0.0,0.000,1206866.0,1206866.0,3926,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637244,145839.00
01/27/2019 20:00,2,0.000,ALERT,211.03,296.66,60.043,1548637204,"201051344001203","174011545737251",0.00,-21.00,0,295.46,300.87,0.0,0.0,0.000,1197087.1,1197087.1,11875,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637246,145840.00
01/27/2019 20:00,2,0.000,ALERT,211.03,297.87,60.022,1548637204,"201051344001230","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1191539.2,1191539.2,11855,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637248,145841.00
01/27/2019 20:00,2,0.000,ALERT,210.80,297.57,60.017,1548637204,"201051344000646","174011545737251",0.00,-21.00,0,295.16,299.37,0.0,0.0,0.000,1186159.9,1186159.9,11847,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548637250,145842.00
01/27/2019 20:00,2,0.000,ALERT,211.93,297.57,60.065,1548637204,"201051344000867","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1188156.8,1188156.8,35713,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637252,145843.00
01/27/2019 20:00,2,0.000,ALERT,212.38,298.17,60.049,1548637204,"201051344000633","174011545737251",0.00,-18.00,0,295.16,299.97,0.0,0.0,0.000,1187096.2,1187096.2,35772,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637253,145844.00
01/27/2019 20:00,2,0.000,ALERT,210.57,297.26,60.022,1548637204,"201051344000955","174011545737251",0.00,-19.00,0,295.76,299.07,0.0,0.0,0.000,1205218.8,1205218.8,11866,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637255,145845.00
01/27/2019 20:00,2,0.000,ALERT,211.70,297.26,59.975,1548637204,"201051344000648","174011545737251",0.00,-21.00,0,295.76,299.97,0.0,0.0,0.000,1195326.3,1195326.3,35667,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637257,145846.00
01/27/2019 20:00,2,0.000,ALERT,212.16,298.17,60.017,1548637204,"201051344000645","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1199619.7,1199619.7,35642,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548637259,145847.00
01/27/2019 20:00,2,0.000,ALERT,211.93,299.07,60.017,1548637204,"201051344000569","174011545737251",0.00,-19.00,0,297.26,301.47,0.0,0.0,0.000,1217051.6,1217051.6,3885,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548637261,145848.00
01/27/2019 20:00,2,0.000,ALERT,212.16,297.57,60.065,1548637204,"179051228000119","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,3644.5,3644.5,3916,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548637263,145849.00
01/27/2019 20:15,2,0.000,ALERT,211.93,299.37,60.043,1548638104,"201051344000579","174011545737251",0.00,-18.00,0,297.26,301.77,0.0,0.0,0.000,1216423.5,1216423.5,3953,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638106,145850.00
01/27/2019 20:15,2,0.000,ALERT,210.80,296.96,60.017,1548638104,"201051344001025","174011545737251",0.00,-21.00,0,295.16,299.97,0.0,0.0,0.000,1201113.8,1201113.8,11877,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638108,145851.00
01/27/2019 20:15,2,0.000,ALERT,211.03,297.57,60.017,1548638104,"201051344001093","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1193446.9,1193446.9,11862,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638110,145852.00
01/27/2019 20:15,2,0.000,ALERT,211.93,298.77,60.070,1548638104,"201051344000458","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1202725.8,1202725.8,3957,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638111,145853.00
01/27/2019 20:15,2,0.000,ALERT,211.03,298.17,60.033,1548638104,"201051344000890","174011545737251",0.00,-18.00,0,296.06,300.57,0.0,0.0,0.000,1197531.0,1197531.0,11847,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638113,145854.00
01/27/2019 20:15,2,0.000,ALERT,211.48,298.17,60.059,1548638104,"201051344000988","174011545737251",0.00,-18.00,0,293.96,300.27,0.0,0.0,0.000,937967.3,937967.3,4004,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638115,145855.00
01/27/2019 20:15,2,0.000,ALERT,211.48,298.47,60.022,1548638104,"201051344000582","174011545737251",0.00,-21.00,0,296.06,300.57,0.0,0.0,0.000,1177458.7,1177458.7,11810,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638117,145856.00
01/27/2019 20:15,2,0.000,ALERT,212.16,299.37,60.028,1548638104,"201051344000868","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1189459.4,1189459.4,35696,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638119,145857.00
01/27/2019 20:15,2,0.000,ALERT,212.38,299.07,60.022,1548638104,"201051344000576","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1203155.9,1203155.9,8116,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638120,145858.00
01/27/2019 20:15,2,0.000,ALERT,212.16,298.77,60.017,1548638104,"201051344001158","174011545737251",0.00,-21.00,0,296.06,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3980,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548638122,145859.00
01/27/2019 20:15,2,0.000,ALERT,211.25,297.26,60.001,1548638104,"201051344000917","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1194364.3,1194364.3,11795,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548638124,145860.00
01/27/2019 20:15,2,0.000,ALERT,211.48,297.26,60.012,1548638104,"201051344000417","174011545737251",0.00,-19.00,0,294.86,299.07,0.0,0.0,0.000,969168.9,969168.9,11901,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638126,145861.00
01/27/2019 20:15,2,0.000,ALERT,211.48,297.57,60.017,1548638104,"201051344000685","174011545737251",0.00,-19.00,0,295.16,299.37,0.0,0.0,0.000,1198601.6,1198601.6,11872,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638128,145862.00
01/27/2019 20:15,2,0.000,ALERT,211.25,296.96,60.043,1548638104,"201051344000651","174011545737251",0.00,-22.00,0,294.86,298.77,0.0,0.0,0.000,1192313.5,1192313.5,11865,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638130,145863.00
01/27/2019 20:15,2,0.000,ALERT,211.48,299.07,60.049,1548638104,"201051344000594","174011545737251",0.00,-19.00,0,296.06,300.87,0.0,0.0,0.000,1207137.7,1207137.7,35679,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638131,145864.00
01/27/2019 20:15,2,0.000,ALERT,211.93,298.77,59.975,1548638104,"201051344000469","174011545737251",0.00,-21.00,0,295.46,300.87,0.0,0.0,0.000,1191476.5,1191476.5,3969,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638133,145865.00
01/27/2019 20:15,2,0.000,ALERT,211.25,297.57,60.028,1548638104,"201051344000585","174011545737251",0.00,-19.00,0,294.86,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11908,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548638135,145866.00
01/27/2019 20:15,2,0.000,ALERT,212.38,298.17,60.022,1548638104,"201051344000853","174011545737251",0.00,-21.00,0,296.06,300.87,0.0,0.0,0.000,1207335.1,1207335.1,3925,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548638137,145867.00
01/27/2019 20:15,2,0.000,ALERT,211.25,297.87,60.017,1548638104,"201051344001145","174011545737251",0.00,-19.00,0,295.76,299.97,0.0,0.0,0.000,1206050.6,1206050.6,11839,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638139,145868.00
01/27/2019 20:15,2,0.000,ALERT,211.03,297.57,60.017,1548638104,"201051344000438","174011545737251",0.00,-21.00,0,295.46,299.67,0.0,0.0,0.000,1199983.0,1199983.0,11873,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638141,145869.00
01/27/2019 20:15,2,0.000,ALERT,210.57,297.57,60.033,1548638104,"201051344001135","174011545737251",0.00,-19.00,0,295.46,299.97,0.0,0.0,0.000,1188139.7,1188139.7,11849,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638143,145870.00
01/27/2019 20:15,2,0.000,ALERT,211.70,299.37,60.028,1548638104,"201051344000983","174011545737251",0.00,-18.00,0,296.36,301.17,0.0,0.0,0.000,1206866.0,1206866.0,3928,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638145,145871.00
01/27/2019 20:15,2,0.000,ALERT,211.03,296.96,60.022,1548638104,"201051344001203","174011545737251",0.00,-21.00,0,295.16,300.57,0.0,0.0,0.000,1197087.1,1197087.1,11877,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638146,145872.00
01/27/2019 20:15,2,0.000,ALERT,211.03,297.87,60.022,1548638104,"201051344001230","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1191539.2,1191539.2,11857,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638148,145873.00
01/27/2019 20:15,2,0.000,ALERT,210.80,297.57,60.028,1548638104,"201051344000646","174011545737251",0.00,-21.00,0,294.86,298.77,0.0,0.0,0.000,1186159.9,1186159.9,11849,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638150,145874.00
01/27/2019 20:15,2,0.000,ALERT,212.16,297.57,60.033,1548638104,"201051344000867","174011545737251",0.00,-17.00,0,295.16,300.87,0.0,0.0,0.000,1188156.8,1188156.8,35715,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548638152,145875.00
01/27/2019 20:15,2,0.000,ALERT,212.83,298.47,60.049,1548638104,"201051344000633","174011545737251",0.00,-19.00,0,294.56,300.57,0.0,0.0,0.000,1187096.2,1187096.2,35774,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638154,145876.00
01/27/2019 20:15,2,0.000,ALERT,210.57,297.26,60.012,1548638104,"201051344000955","174011545737251",0.00,-19.00,0,295.16,299.07,0.0,0.0,0.000,1205218.8,1205218.8,11868,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638156,145877.00
01/27/2019 20:15,2,0.000,ALERT,211.93,297.87,60.033,1548638104,"201051344000648","174011545737251",0.00,-21.00,0,294.86,300.57,0.0,0.0,0.000,1195326.3,1195326.3,35669,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638158,145878.00
01/27/2019 20:15,2,0.000,ALERT,212.38,298.77,60.065,1548638104,"201051344000645","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1199619.7,1199619.7,35644,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638159,145879.00
01/27/2019 20:15,2,0.000,ALERT,211.93,299.37,60.012,1548638104,"201051344000569","174011545737251",0.00,-19.00,0,296.96,301.77,0.0,0.0,0.000,1217051.6,1217051.6,3887,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548638161,145880.00
01/27/2019 20:15,2,0.000,ALERT,212.38,298.47,60.028,1548638104,"179051228000119","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,3644.5,3644.5,3918,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548638163,145881.00
01/27/2019 20:30,2,0.000,ALERT,211.93,299.37,60.059,1548639004,"201051344000579","174011545737251",0.00,-19.00,0,297.57,301.47,0.0,0.0,0.000,1216423.5,1216423.5,3955,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639006,145882.00
01/27/2019 20:30,2,0.000,ALERT,211.03,296.96,60.017,1548639004,"201051344001025","174011545737251",0.00,-21.00,0,295.16,299.67,0.0,0.0,0.000,1201113.8,1201113.8,11879,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639008,145883.00
01/27/2019 20:30,2,0.000,ALERT,211.25,297.87,60.017,1548639004,"201051344001093","174011545737251",0.00,-17.00,0,295.46,299.07,0.0,0.0,0.000,1193446.9,1193446.9,11864,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639009,145884.00
01/27/2019 20:30,2,0.000,ALERT,211.93,299.07,60.017,1548639004,"201051344000458","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1202725.8,1202725.8,3959,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639011,145885.00
01/27/2019 20:30,2,0.000,ALERT,211.03,298.17,60.001,1548639004,"201051344000890","174011545737251",0.00,-18.00,0,296.36,300.27,0.0,0.0,0.000,1197531.0,1197531.0,11849,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639013,145886.00
01/27/2019 20:30,2,0.000,ALERT,211.70,298.47,60.022,1548639004,"201051344000988","174011545737251",0.00,-19.00,0,293.96,300.27,0.0,0.0,0.000,937967.3,937967.3,4006,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639015,145887.00
01/27/2019 20:30,2,0.000,ALERT,211.70,298.77,60.012,1548639004,"201051344000582","174011545737251",0.00,-22.00,0,296.66,299.97,0.0,0.0,0.000,1177458.7,1177458.7,11812,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639017,145888.00
01/27/2019 20:30,2,0.000,ALERT,211.93,299.67,60.022,1548639004,"201051344000868","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1189459.4,1189459.4,35698,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639018,145889.00
01/27/2019 20:30,2,0.000,ALERT,212.38,299.37,60.022,1548639004,"201051344000576","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1203155.9,1203155.9,8118,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639020,145890.00
01/27/2019 20:30,2,0.000,ALERT,212.16,299.07,60.017,1548639004,"201051344001158","174011545737251",0.00,-19.00,0,296.36,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3982,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639022,145891.00
01/27/2019 20:30,2,0.000,ALERT,211.25,297.57,60.049,1548639004,"201051344000917","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1194364.3,1194364.3,11797,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639024,145892.00
01/27/2019 20:30,2,0.000,ALERT,211.48,297.26,60.017,1548639004,"201051344000417","174011545737251",0.00,-19.00,0,294.86,298.77,0.0,0.0,0.000,969168.9,969168.9,11903,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639026,145893.00
01/27/2019 20:30,2,0.000,ALERT,211.48,297.26,60.043,1548639004,"201051344000685","174011545737251",0.00,-19.00,0,295.46,299.37,0.0,0.0,0.000,1198601.6,1198601.6,11874,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639028,145894.00
01/27/2019 20:30,2,0.000,ALERT,211.25,296.96,60.028,1548639004,"201051344000651","174011545737251",0.00,-22.00,0,295.16,298.47,0.0,0.0,0.000,1192313.5,1192313.5,11867,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639029,145895.00
01/27/2019 20:30,2,0.000,ALERT,211.48,299.37,60.028,1548639004,"201051344000594","174011545737251",0.00,-19.00,0,296.06,300.87,0.0,0.0,0.000,1207137.7,1207137.7,35681,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639031,145896.00
01/27/2019 20:30,2,0.000,ALERT,212.16,299.07,60.038,1548639004,"201051344000469","174011545737251",0.00,-22.00,0,295.76,300.57,0.0,0.0,0.000,1191476.5,1191476.5,3971,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639033,145897.00
01/27/2019 20:30,2,0.000,ALERT,211.25,298.17,60.022,1548639004,"201051344000585","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11910,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639035,145898.00
01/27/2019 20:30,2,0.000,ALERT,212.61,298.77,60.043,1548639004,"201051344000853","174011545737251",0.00,-21.00,0,296.36,300.57,0.0,0.0,0.000,1207335.1,1207335.1,3927,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639037,145899.00
01/27/2019 20:30,2,0.000,ALERT,211.25,297.87,60.028,1548639004,"201051344001145","174011545737251",0.00,-19.00,0,296.06,299.67,0.0,0.0,0.000,1206050.6,1206050.6,11841,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639038,145900.00
01/27/2019 20:30,2,0.000,ALERT,211.25,297.87,60.033,1548639004,"201051344000438","174011545737251",0.00,-21.00,0,295.76,299.37,0.0,0.0,0.000,1199983.0,1199983.0,11875,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639040,145901.00
01/27/2019 20:30,2,0.000,ALERT,210.80,297.87,60.022,1548639004,"201051344001135","174011545737251",0.00,-19.00,0,296.06,299.67,0.0,0.0,0.000,1188139.7,1188139.7,11851,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639042,145902.00
01/27/2019 20:30,2,0.000,ALERT,211.93,299.07,60.022,1548639004,"201051344000983","174011545737251",0.00,-19.00,0,296.96,301.17,0.0,0.0,0.000,1206866.0,1206866.0,3930,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639044,145903.00
