ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 20:30,2,0.000,ALERT,211.25,297.26,60.022,1548639004,"201051344001203","174011545737251",0.00,-21.00,0,294.86,300.57,0.0,0.0,0.000,1197087.1,1197087.1,11879,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639046,145904.00
01/27/2019 20:30,2,0.000,ALERT,211.25,298.17,60.022,1548639004,"201051344001230","174011545737251",0.00,-19.00,0,295.76,299.37,0.0,0.0,0.000,1191539.2,1191539.2,11859,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639047,145905.00
01/27/2019 20:30,2,0.000,ALERT,211.03,297.57,60.028,1548639004,"201051344000646","174011545737251",0.00,-21.00,0,294.86,299.07,0.0,0.0,0.000,1186159.9,1186159.9,11851,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639049,145906.00
01/27/2019 20:30,2,0.000,ALERT,212.16,297.87,60.028,1548639004,"201051344000867","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1188156.8,1188156.8,35717,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639051,145907.00
01/27/2019 20:30,2,0.000,ALERT,212.83,298.77,59.996,1548639004,"201051344000633","174011545737251",0.00,-19.00,0,295.16,300.27,0.0,0.0,0.000,1187096.2,1187096.2,35776,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639053,145908.00
01/27/2019 20:30,2,0.000,ALERT,210.80,297.87,60.033,1548639004,"201051344000955","174011545737251",0.00,-19.00,0,295.46,298.77,0.0,0.0,0.000,1205218.8,1205218.8,11870,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639055,145909.00
01/27/2019 20:30,2,0.000,ALERT,212.16,297.87,60.028,1548639004,"201051344000648","174011545737251",0.00,-22.00,0,295.76,300.27,0.0,0.0,0.000,1195326.3,1195326.3,35671,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639057,145910.00
01/27/2019 20:30,2,0.000,ALERT,212.61,299.07,60.033,1548639004,"201051344000645","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1199619.7,1199619.7,35646,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639058,145911.00
01/27/2019 20:30,2,0.000,ALERT,212.16,299.37,60.049,1548639004,"201051344000569","174011545737251",0.00,-19.00,0,297.57,301.47,0.0,0.0,0.000,1217051.6,1217051.6,3889,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639060,145912.00
01/27/2019 20:30,2,0.000,ALERT,212.61,298.77,60.006,1548639004,"179051228000119","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,3644.5,3644.5,3920,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548639062,145913.00
01/27/2019 20:45,2,0.000,ALERT,212.61,300.57,60.006,1548639904,"201051344000579","174011545737251",0.00,-19.00,0,297.57,302.07,0.0,0.0,0.000,1216423.5,1216423.5,3957,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639906,145914.00
01/27/2019 20:45,2,0.000,ALERT,211.48,297.87,60.054,1548639904,"201051344001025","174011545737251",0.00,-21.00,0,295.46,300.27,0.0,0.0,0.000,1201113.8,1201113.8,11881,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639908,145915.00
01/27/2019 20:45,2,0.000,ALERT,211.48,298.77,59.980,1548639904,"201051344001093","174011545737251",0.00,-17.00,0,296.06,299.67,0.0,0.0,0.000,1193446.9,1193446.9,11866,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639910,145916.00
01/27/2019 20:45,2,0.000,ALERT,212.61,299.97,59.969,1548639904,"201051344000458","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1202725.8,1202725.8,3961,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639912,145917.00
01/27/2019 20:45,2,0.000,ALERT,211.48,299.07,60.017,1548639904,"201051344000890","174011545737251",0.00,-18.00,0,296.36,300.57,0.0,0.0,0.000,1197531.0,1197531.0,11851,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639913,145918.00
01/27/2019 20:45,2,0.000,ALERT,212.16,299.67,60.022,1548639904,"201051344000988","174011545737251",0.00,-19.00,0,294.26,300.87,0.0,0.0,0.000,937967.3,937967.3,4008,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639915,145919.00
01/27/2019 20:45,2,0.000,ALERT,212.16,299.97,60.017,1548639904,"201051344000582","174011545737251",0.00,-22.00,0,296.66,300.57,0.0,0.0,0.000,1177458.7,1177458.7,11814,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639917,145920.00
01/27/2019 20:45,2,0.000,ALERT,212.61,300.27,60.017,1548639904,"201051344000868","174011545737251",0.00,-17.00,0,297.57,301.77,0.0,0.0,0.000,1189459.4,1189459.4,35700,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639919,145921.00
01/27/2019 20:45,2,0.000,ALERT,213.06,300.27,60.033,1548639904,"201051344000576","174011545737251",0.00,-18.00,0,296.96,301.47,0.0,0.0,0.000,1203155.9,1203155.9,8120,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639921,145922.00
01/27/2019 20:45,2,0.000,ALERT,212.83,299.67,60.022,1548639904,"201051344001158","174011545737251",0.00,-21.00,0,296.66,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3984,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639922,145923.00
01/27/2019 20:45,2,0.000,ALERT,211.70,298.17,60.033,1548639904,"201051344000917","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1194364.3,1194364.3,11799,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639924,145924.00
01/27/2019 20:45,2,0.000,ALERT,211.70,298.17,60.028,1548639904,"201051344000417","174011545737251",0.00,-18.00,0,295.16,299.37,0.0,0.0,0.000,969168.9,969168.9,11905,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639926,145925.00
01/27/2019 20:45,2,0.000,ALERT,211.93,298.47,60.028,1548639904,"201051344000685","174011545737251",0.00,-19.00,0,295.16,299.67,0.0,0.0,0.000,1198601.6,1198601.6,11876,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639928,145926.00
01/27/2019 20:45,2,0.000,ALERT,211.70,298.17,60.028,1548639904,"201051344000651","174011545737251",0.00,-22.00,0,295.16,299.07,0.0,0.0,0.000,1192313.5,1192313.5,11869,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639930,145927.00
01/27/2019 20:45,2,0.000,ALERT,212.16,300.87,60.033,1548639904,"201051344000594","174011545737251",0.00,-21.00,0,296.36,301.77,0.0,0.0,0.000,1207137.7,1207137.7,35683,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639932,145928.00
01/27/2019 20:45,2,0.000,ALERT,212.61,300.87,60.022,1548639904,"201051344000469","174011545737251",0.00,-21.00,0,296.06,301.77,0.0,0.0,0.000,1191476.5,1191476.5,3973,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639933,145929.00
01/27/2019 20:45,2,0.000,ALERT,211.70,299.07,60.022,1548639904,"201051344000585","174011545737251",0.00,-19.00,0,295.46,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11912,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639935,145930.00
01/27/2019 20:45,2,0.000,ALERT,213.06,299.97,60.028,1548639904,"201051344000853","174011545737251",0.00,-21.00,0,296.96,301.77,0.0,0.0,0.000,1207335.1,1207335.1,3929,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639937,145931.00
01/27/2019 20:45,2,0.000,ALERT,211.93,299.07,60.001,1548639904,"201051344001145","174011545737251",0.00,-21.00,0,296.36,300.57,0.0,0.0,0.000,1206050.6,1206050.6,11843,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639939,145932.00
01/27/2019 20:45,2,0.000,ALERT,211.70,298.77,60.022,1548639904,"201051344000438","174011545737251",0.00,-22.00,0,296.06,300.27,0.0,0.0,0.000,1199983.0,1199983.0,11877,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639941,145933.00
01/27/2019 20:45,2,0.000,ALERT,211.25,298.77,60.028,1548639904,"201051344001135","174011545737251",0.00,-19.00,0,296.06,300.57,0.0,0.0,0.000,1188139.7,1188139.7,11853,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639943,145934.00
01/27/2019 20:45,2,0.000,ALERT,212.61,299.97,60.001,1548639904,"201051344000983","174011545737251",0.00,-19.00,0,296.96,302.07,0.0,0.0,0.000,1206866.0,1206866.0,3932,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639945,145935.00
01/27/2019 20:45,2,0.000,ALERT,211.70,298.17,60.033,1548639904,"201051344001203","174011545737251",0.00,-21.00,0,295.46,301.17,0.0,0.0,0.000,1197087.1,1197087.1,11881,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639946,145936.00
01/27/2019 20:45,2,0.000,ALERT,211.48,299.07,60.033,1548639904,"201051344001230","174011545737251",0.00,-19.00,0,296.36,299.97,0.0,0.0,0.000,1191539.2,1191539.2,11861,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639948,145937.00
01/27/2019 20:45,2,0.000,ALERT,211.48,298.77,60.028,1548639904,"201051344000646","174011545737251",0.00,-21.00,0,295.46,299.67,0.0,0.0,0.000,1186159.9,1186159.9,11853,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639950,145938.00
01/27/2019 20:45,2,0.000,ALERT,212.83,299.07,60.028,1548639904,"201051344000867","174011545737251",0.00,-18.00,0,296.06,301.77,0.0,0.0,0.000,1188156.8,1188156.8,35719,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639952,145939.00
01/27/2019 20:45,2,0.000,ALERT,213.29,299.67,60.033,1548639904,"201051344000633","174011545737251",0.00,-19.00,0,295.16,301.47,0.0,0.0,0.000,1187096.2,1187096.2,35778,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639954,145940.00
01/27/2019 20:45,2,0.000,ALERT,211.25,298.47,60.033,1548639904,"201051344000955","174011545737251",0.00,-19.00,0,295.46,299.67,0.0,0.0,0.000,1205218.8,1205218.8,11872,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639956,145941.00
01/27/2019 20:45,2,0.000,ALERT,212.61,299.07,60.028,1548639904,"201051344000648","174011545737251",0.00,-22.00,0,295.76,301.47,0.0,0.0,0.000,1195326.3,1195326.3,35673,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639957,145942.00
01/27/2019 20:45,2,0.000,ALERT,213.06,299.97,60.017,1548639904,"201051344000645","174011545737251",0.00,-18.00,0,296.96,301.77,0.0,0.0,0.000,1199619.7,1199619.7,35648,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548639959,145943.00
01/27/2019 20:45,2,0.000,ALERT,212.61,300.57,60.033,1548639904,"201051344000569","174011545737251",0.00,-21.00,0,297.87,302.68,0.0,0.0,0.000,1217051.6,1217051.6,3891,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548639961,145944.00
01/27/2019 20:45,2,0.000,ALERT,213.06,299.37,60.022,1548639904,"179051228000119","174011545737251",0.00,-17.00,0,295.16,300.87,0.0,0.0,0.000,3644.5,3644.5,3922,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548639963,145945.00
01/27/2019 21:00,2,0.000,ALERT,212.83,300.87,59.980,1548640804,"201051344000579","174011545737251",0.00,-19.00,0,298.47,302.68,0.0,0.0,0.000,1216423.5,1216423.5,3959,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548640806,145946.00
01/27/2019 21:00,2,0.000,ALERT,211.25,297.87,59.996,1548640804,"201051344001025","174011545737251",0.00,-22.00,0,296.36,301.17,0.0,0.0,0.000,1201113.8,1201113.8,11883,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548640808,145947.00
01/27/2019 21:00,2,0.000,ALERT,211.25,298.77,60.006,1548640804,"201051344001093","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1193446.9,1193446.9,11868,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640810,145948.00
01/27/2019 21:00,2,0.000,ALERT,212.83,300.87,60.001,1548640804,"201051344000458","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1202725.8,1202725.8,3963,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640812,145949.00
01/27/2019 21:00,2,0.000,ALERT,211.25,299.07,59.985,1548640804,"201051344000890","174011545737251",0.00,-18.00,0,297.26,301.17,0.0,0.0,0.000,1197531.0,1197531.0,11853,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640814,145950.00
01/27/2019 21:00,2,0.000,ALERT,212.61,299.97,60.012,1548640804,"201051344000988","174011545737251",0.00,-19.00,0,295.46,301.17,0.0,0.0,0.000,937967.3,937967.3,4010,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640816,145951.00
01/27/2019 21:00,2,0.000,ALERT,211.93,299.67,60.022,1548640804,"201051344000582","174011545737251",0.00,-22.00,0,297.87,301.17,0.0,0.0,0.000,1177458.7,1177458.7,11816,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640817,145952.00
01/27/2019 21:00,2,0.000,ALERT,212.83,300.57,60.017,1548640804,"201051344000868","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1189459.4,1189459.4,35702,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640819,145953.00
01/27/2019 21:00,2,0.000,ALERT,213.29,300.87,60.017,1548640804,"201051344000576","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1203155.9,1203155.9,8122,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640821,145954.00
01/27/2019 21:00,2,0.000,ALERT,213.06,300.57,60.038,1548640804,"201051344001158","174011545737251",0.00,-19.00,0,297.57,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3986,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640823,145955.00
01/27/2019 21:00,2,0.000,ALERT,211.70,298.17,60.022,1548640804,"201051344000917","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1194364.3,1194364.3,11801,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548640825,145956.00
01/27/2019 21:00,2,0.000,ALERT,211.70,298.17,60.028,1548640804,"201051344000417","174011545737251",0.00,-21.00,0,296.06,299.97,0.0,0.0,0.000,969168.9,969168.9,11907,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640826,145957.00
01/27/2019 21:00,2,0.000,ALERT,211.93,298.47,60.022,1548640804,"201051344000685","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1198601.6,1198601.6,11878,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640828,145958.00
01/27/2019 21:00,2,0.000,ALERT,211.48,297.87,60.022,1548640804,"201051344000651","174011545737251",0.00,-22.00,0,296.36,299.67,0.0,0.0,0.000,1192313.5,1192313.5,11871,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548640830,145959.00
01/27/2019 21:00,2,0.000,ALERT,212.38,300.57,59.996,1548640804,"201051344000594","174011545737251",0.00,-21.00,0,297.57,302.37,0.0,0.0,0.000,1207137.7,1207137.7,35685,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640832,145960.00
01/27/2019 21:00,2,0.000,ALERT,212.83,300.57,60.033,1548640804,"201051344000469","174011545737251",0.00,-22.00,0,296.96,302.37,0.0,0.0,0.000,1191476.5,1191476.5,3975,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640834,145961.00
01/27/2019 21:00,2,0.000,ALERT,211.48,298.77,60.038,1548640804,"201051344000585","174011545737251",0.00,-19.00,0,296.36,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11914,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640836,145962.00
01/27/2019 21:00,2,0.000,ALERT,213.29,300.27,60.017,1548640804,"201051344000853","174011545737251",0.00,-21.00,0,297.57,301.77,0.0,0.0,0.000,1207335.1,1207335.1,3931,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640838,145963.00
01/27/2019 21:00,2,0.000,ALERT,211.70,298.77,60.017,1548640804,"201051344001145","174011545737251",0.00,-21.00,0,297.26,300.87,0.0,0.0,0.000,1206050.6,1206050.6,11845,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640840,145964.00
01/27/2019 21:00,2,0.000,ALERT,211.48,298.47,60.033,1548640804,"201051344000438","174011545737251",0.00,-21.00,0,296.96,300.87,0.0,0.0,0.000,1199983.0,1199983.0,11879,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548640842,145965.00
01/27/2019 21:00,2,0.000,ALERT,211.03,298.77,60.022,1548640804,"201051344001135","174011545737251",0.00,-19.00,0,297.26,301.47,0.0,0.0,0.000,1188139.7,1188139.7,11855,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548640843,145966.00
01/27/2019 21:00,2,0.000,ALERT,212.61,300.27,59.990,1548640804,"201051344000983","174011545737251",0.00,-19.00,0,297.87,302.07,0.0,0.0,0.000,1206866.0,1206866.0,3934,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640845,145967.00
01/27/2019 21:00,2,0.000,ALERT,211.25,297.87,60.006,1548640804,"201051344001203","174011545737251",0.00,-21.00,0,296.36,301.77,0.0,0.0,0.000,1197087.1,1197087.1,11883,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640847,145968.00
01/27/2019 21:00,2,0.000,ALERT,211.25,299.07,60.038,1548640804,"201051344001230","174011545737251",0.00,-19.00,0,297.26,300.57,0.0,0.0,0.000,1191539.2,1191539.2,11863,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640849,145969.00
01/27/2019 21:00,2,0.000,ALERT,211.25,298.47,60.038,1548640804,"201051344000646","174011545737251",0.00,-21.00,0,296.36,300.27,0.0,0.0,0.000,1186159.9,1186159.9,11855,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640851,145970.00
01/27/2019 21:00,2,0.000,ALERT,213.06,299.37,60.038,1548640804,"201051344000867","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1188156.8,1188156.8,35721,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548640852,145971.00
01/27/2019 21:00,2,0.000,ALERT,213.29,299.97,60.038,1548640804,"201051344000633","174011545737251",0.00,-19.00,0,296.36,301.47,0.0,0.0,0.000,1187096.2,1187096.2,35780,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640854,145972.00
01/27/2019 21:00,2,0.000,ALERT,210.80,298.17,60.038,1548640804,"201051344000955","174011545737251",0.00,-21.00,0,296.36,299.97,0.0,0.0,0.000,1205218.8,1205218.8,11874,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548640856,145973.00
01/27/2019 21:00,2,0.000,ALERT,212.61,299.07,60.033,1548640804,"201051344000648","174011545737251",0.00,-21.00,0,296.66,301.47,0.0,0.0,0.000,1195326.3,1195326.3,35675,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640858,145974.00
01/27/2019 21:00,2,0.000,ALERT,213.06,300.27,60.028,1548640804,"201051344000645","174011545737251",0.00,-17.00,0,297.87,301.77,0.0,0.0,0.000,1199619.7,1199619.7,35650,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548640860,145975.00
01/27/2019 21:00,2,0.000,ALERT,212.61,300.87,60.022,1548640804,"201051344000569","174011545737251",0.00,-21.00,0,298.17,302.98,0.0,0.0,0.000,1217051.6,1217051.6,3893,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548640862,145976.00
01/27/2019 21:00,2,0.000,ALERT,213.06,299.67,60.038,1548640804,"179051228000119","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,3644.5,3644.5,3924,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548640863,145977.00
01/27/2019 21:15,2,0.000,ALERT,213.06,301.17,59.990,1548641704,"201051344000579","174011545737251",0.00,-19.00,0,298.77,302.98,0.0,0.0,0.000,1216423.5,1216423.5,3961,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641707,145978.00
01/27/2019 21:15,2,0.000,ALERT,211.93,298.77,59.996,1548641704,"201051344001025","174011545737251",0.00,-22.00,0,296.06,301.47,0.0,0.0,0.000,1201113.8,1201113.8,11885,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641708,145979.00
01/27/2019 21:15,2,0.000,ALERT,211.93,299.67,60.006,1548641704,"201051344001093","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1193446.9,1193446.9,11870,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641710,145980.00
01/27/2019 21:15,2,0.000,ALERT,213.06,300.57,59.964,1548641704,"201051344000458","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1202725.8,1202725.8,3965,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641712,145981.00
01/27/2019 21:15,2,0.000,ALERT,211.93,299.97,60.001,1548641704,"201051344000890","174011545737251",0.00,-18.00,0,297.26,301.77,0.0,0.0,0.000,1197531.0,1197531.0,11855,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641714,145982.00
01/27/2019 21:15,2,0.000,ALERT,212.61,299.97,60.001,1548641704,"201051344000988","174011545737251",0.00,-19.00,0,295.76,301.77,0.0,0.0,0.000,937967.3,937967.3,4012,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641716,145983.00
01/27/2019 21:15,2,0.000,ALERT,212.61,300.57,60.012,1548641704,"201051344000582","174011545737251",0.00,-22.00,0,297.57,301.77,0.0,0.0,0.000,1177458.7,1177458.7,11818,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641717,145984.00
01/27/2019 21:15,2,0.000,ALERT,212.83,300.87,59.980,1548641704,"201051344000868","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1189459.4,1189459.4,35704,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641719,145985.00
01/27/2019 21:15,2,0.000,ALERT,213.29,300.87,60.012,1548641704,"201051344000576","174011545737251",0.00,-21.00,0,298.47,302.37,0.0,0.0,0.000,1203155.9,1203155.9,8124,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641721,145986.00
01/27/2019 21:15,2,0.000,ALERT,213.29,300.27,60.006,1548641704,"201051344001158","174011545737251",0.00,-21.00,0,297.87,302.07,0.0,0.0,0.000,1182624.2,1182624.2,3988,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641723,145987.00
01/27/2019 21:15,2,0.000,ALERT,212.16,298.77,60.012,1548641704,"201051344000917","174011545737251",0.00,-17.00,0,295.46,300.27,0.0,0.0,0.000,1194364.3,1194364.3,11803,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641725,145988.00
01/27/2019 21:15,2,0.000,ALERT,212.38,299.07,59.996,1548641704,"201051344000417","174011545737251",0.00,-21.00,0,296.06,300.27,0.0,0.0,0.000,969168.9,969168.9,11909,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641726,145989.00
01/27/2019 21:15,2,0.000,ALERT,212.38,299.37,60.065,1548641704,"201051344000685","174011545737251",0.00,-19.00,0,296.36,300.57,0.0,0.0,0.000,1198601.6,1198601.6,11880,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641728,145990.00
01/27/2019 21:15,2,0.000,ALERT,212.16,298.47,60.006,1548641704,"201051344000651","174011545737251",0.00,-23.00,0,296.06,300.27,0.0,0.0,0.000,1192313.5,1192313.5,11873,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641730,145991.00
01/27/2019 21:15,2,0.000,ALERT,212.61,300.87,60.022,1548641704,"201051344000594","174011545737251",0.00,-21.00,0,297.87,302.37,0.0,0.0,0.000,1207137.7,1207137.7,35687,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641732,145992.00
01/27/2019 21:15,2,0.000,ALERT,213.06,300.27,60.022,1548641704,"201051344000469","174011545737251",0.00,-22.00,0,297.26,302.07,0.0,0.0,0.000,1191476.5,1191476.5,3977,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641734,145993.00
01/27/2019 21:15,2,0.000,ALERT,212.16,299.67,60.017,1548641704,"201051344000585","174011545737251",0.00,-19.00,0,296.36,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11916,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641735,145994.00
01/27/2019 21:15,2,0.000,ALERT,213.51,300.57,60.022,1548641704,"201051344000853","174011545737251",0.00,-21.00,0,297.87,302.07,0.0,0.0,0.000,1207335.1,1207335.1,3933,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641737,145995.00
01/27/2019 21:15,2,0.000,ALERT,212.38,299.67,60.017,1548641704,"201051344001145","174011545737251",0.00,-21.00,0,296.66,301.47,0.0,0.0,0.000,1206050.6,1206050.6,11847,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641739,145996.00
01/27/2019 21:15,2,0.000,ALERT,212.16,299.67,60.028,1548641704,"201051344000438","174011545737251",0.00,-22.00,0,296.96,301.17,0.0,0.0,0.000,1199983.0,1199983.0,11881,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641741,145997.00
01/27/2019 21:15,2,0.000,ALERT,211.70,299.67,60.028,1548641704,"201051344001135","174011545737251",0.00,-19.00,0,296.96,301.47,0.0,0.0,0.000,1188139.7,1188139.7,11857,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641743,145998.00
01/27/2019 21:15,2,0.000,ALERT,212.83,300.57,60.033,1548641704,"201051344000983","174011545737251",0.00,-19.00,0,298.17,302.37,0.0,0.0,0.000,1206866.0,1206866.0,3936,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641745,145999.00
01/27/2019 21:15,2,0.000,ALERT,212.16,298.77,60.033,1548641704,"201051344001203","174011545737251",0.00,-21.00,0,296.06,302.07,0.0,0.0,0.000,1197087.1,1197087.1,11885,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641747,146000.00
01/27/2019 21:15,2,0.000,ALERT,212.16,299.97,60.022,1548641704,"201051344001230","174011545737251",0.00,-19.00,0,296.96,300.87,0.0,0.0,0.000,1191539.2,1191539.2,11865,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548641748,146001.00
01/27/2019 21:15,2,0.000,ALERT,211.93,299.37,60.022,1548641704,"201051344000646","174011545737251",0.00,-22.00,0,296.36,300.57,0.0,0.0,0.000,1186159.9,1186159.9,11857,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641750,146002.00
01/27/2019 21:15,2,0.000,ALERT,213.29,299.67,60.028,1548641704,"201051344000867","174011545737251",0.00,-18.00,0,296.66,302.07,0.0,0.0,0.000,1188156.8,1188156.8,35723,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641752,146003.00
01/27/2019 21:15,2,0.000,ALERT,213.74,300.27,60.033,1548641704,"201051344000633","174011545737251",0.00,-21.00,0,296.66,301.77,0.0,0.0,0.000,1187096.2,1187096.2,35782,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641754,146004.00
01/27/2019 21:15,2,0.000,ALERT,211.70,299.37,60.070,1548641704,"201051344000955","174011545737251",0.00,-21.00,0,296.36,300.57,0.0,0.0,0.000,1205218.8,1205218.8,11876,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641756,146005.00
01/27/2019 21:15,2,0.000,ALERT,212.83,299.67,60.022,1548641704,"201051344000648","174011545737251",0.00,-22.00,0,297.26,301.77,0.0,0.0,0.000,1195326.3,1195326.3,35677,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641757,146006.00
01/27/2019 21:15,2,0.000,ALERT,213.29,300.27,60.022,1548641704,"201051344000645","174011545737251",0.00,-18.00,0,298.17,302.07,0.0,0.0,0.000,1199619.7,1199619.7,35652,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641759,146007.00
01/27/2019 21:15,2,0.000,ALERT,213.06,300.87,60.017,1548641704,"201051344000569","174011545737251",0.00,-21.00,0,298.77,302.98,0.0,0.0,0.000,1217051.6,1217051.6,3895,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548641761,146008.00
01/27/2019 21:15,2,0.000,ALERT,213.29,299.97,60.022,1548641704,"179051228000119","174011545737251",0.00,-17.00,0,296.66,301.47,0.0,0.0,0.000,3644.5,3644.5,3926,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548641763,146009.00
01/27/2019 21:30,2,0.000,ALERT,213.51,301.77,60.017,1548642604,"201051344000579","174011545737251",0.00,-19.00,0,299.37,303.58,0.0,0.0,0.000,1216423.5,1216423.5,3963,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548642606,146010.00
01/27/2019 21:30,2,0.000,ALERT,212.38,299.07,60.017,1548642604,"201051344001025","174011545737251",0.00,-22.00,0,296.96,301.77,0.0,0.0,0.000,1201113.8,1201113.8,11887,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548642607,146011.00
01/27/2019 21:30,2,0.000,ALERT,212.61,299.97,60.022,1548642604,"201051344001093","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1193446.9,1193446.9,11872,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642609,146012.00
01/27/2019 21:30,2,0.000,ALERT,213.29,301.17,60.059,1548642604,"201051344000458","174011545737251",0.00,-16.00,0,298.47,303.28,0.0,0.0,0.000,1202725.8,1202725.8,3967,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642611,146013.00
01/27/2019 21:30,2,0.000,ALERT,212.38,300.27,60.006,1548642604,"201051344000890","174011545737251",0.00,-18.00,0,298.17,302.07,0.0,0.0,0.000,1197531.0,1197531.0,11857,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642613,146014.00
01/27/2019 21:30,2,0.000,ALERT,213.06,300.87,60.017,1548642604,"201051344000988","174011545737251",0.00,-19.00,0,296.06,302.07,0.0,0.0,0.000,937967.3,937967.3,4014,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642615,146015.00
01/27/2019 21:30,2,0.000,ALERT,213.06,300.87,60.012,1548642604,"201051344000582","174011545737251",0.00,-22.00,0,298.47,302.07,0.0,0.0,0.000,1177458.7,1177458.7,11820,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642617,146016.00
01/27/2019 21:30,2,0.000,ALERT,213.29,301.47,60.017,1548642604,"201051344000868","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1189459.4,1189459.4,35706,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642618,146017.00
01/27/2019 21:30,2,0.000,ALERT,213.96,301.77,60.017,1548642604,"201051344000576","174011545737251",0.00,-21.00,0,298.77,302.68,0.0,0.0,0.000,1203155.9,1203155.9,8126,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642620,146018.00
01/27/2019 21:30,2,0.000,ALERT,213.51,300.87,60.017,1548642604,"201051344001158","174011545737251",0.00,-19.00,0,298.17,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3990,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642622,146019.00
01/27/2019 21:30,2,0.000,ALERT,212.61,299.67,60.022,1548642604,"201051344000917","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1194364.3,1194364.3,11805,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642624,146020.00
01/27/2019 21:30,2,0.000,ALERT,212.83,299.67,60.022,1548642604,"201051344000417","174011545737251",0.00,-21.00,0,296.96,300.57,0.0,0.0,0.000,969168.9,969168.9,11911,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642626,146021.00
01/27/2019 21:30,2,0.000,ALERT,212.83,299.67,60.012,1548642604,"201051344000685","174011545737251",0.00,-19.00,0,296.96,300.87,0.0,0.0,0.000,1198601.6,1198601.6,11882,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548642628,146022.00
01/27/2019 21:30,2,0.000,ALERT,212.61,299.37,60.017,1548642604,"201051344000651","174011545737251",0.00,-23.00,0,296.96,300.57,0.0,0.0,0.000,1192313.5,1192313.5,11875,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548642629,146023.00
01/27/2019 21:30,2,0.000,ALERT,212.83,302.07,60.028,1548642604,"201051344000594","174011545737251",0.00,-21.00,0,297.87,302.68,0.0,0.0,0.000,1207137.7,1207137.7,35689,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548642631,146024.00
01/27/2019 21:30,2,0.000,ALERT,213.51,302.07,60.022,1548642604,"201051344000469","174011545737251",0.00,-22.00,0,297.57,302.68,0.0,0.0,0.000,1191476.5,1191476.5,3979,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642633,146025.00
01/27/2019 21:30,2,0.000,ALERT,212.61,300.27,60.022,1548642604,"201051344000585","174011545737251",0.00,-19.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11918,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642635,146026.00
01/27/2019 21:30,2,0.000,ALERT,213.96,301.77,59.975,1548642604,"201051344000853","174011545737251",0.00,-21.00,0,298.77,302.68,0.0,0.0,0.000,1207335.1,1207335.1,3935,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642637,146027.00
01/27/2019 21:30,2,0.000,ALERT,212.83,300.27,60.028,1548642604,"201051344001145","174011545737251",0.00,-19.00,0,298.17,301.77,0.0,0.0,0.000,1206050.6,1206050.6,11849,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642639,146028.00
01/27/2019 21:30,2,0.000,ALERT,212.61,299.97,60.006,1548642604,"201051344000438","174011545737251",0.00,-21.00,0,297.57,301.47,0.0,0.0,0.000,1199983.0,1199983.0,11883,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642640,146029.00
01/27/2019 21:30,2,0.000,ALERT,212.16,299.97,60.017,1548642604,"201051344001135","174011545737251",0.00,-19.00,0,297.87,301.77,0.0,0.0,0.000,1188139.7,1188139.7,11859,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642642,146030.00
01/27/2019 21:30,2,0.000,ALERT,213.29,301.47,60.049,1548642604,"201051344000983","174011545737251",0.00,-19.00,0,298.77,302.98,0.0,0.0,0.000,1206866.0,1206866.0,3938,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642644,146031.00
01/27/2019 21:30,2,0.000,ALERT,212.61,299.37,60.012,1548642604,"201051344001203","174011545737251",0.00,-21.00,0,297.26,302.68,0.0,0.0,0.000,1197087.1,1197087.1,11887,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642646,146032.00
01/27/2019 21:30,2,0.000,ALERT,212.61,300.57,60.022,1548642604,"201051344001230","174011545737251",0.00,-19.00,0,297.87,301.17,0.0,0.0,0.000,1191539.2,1191539.2,11867,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642648,146033.00
01/27/2019 21:30,2,0.000,ALERT,212.38,299.97,60.017,1548642604,"201051344000646","174011545737251",0.00,-21.00,0,296.96,300.87,0.0,0.0,0.000,1186159.9,1186159.9,11859,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642649,146034.00
01/27/2019 21:30,2,0.000,ALERT,213.74,300.27,60.006,1548642604,"201051344000867","174011545737251",0.00,-17.00,0,297.57,302.98,0.0,0.0,0.000,1188156.8,1188156.8,35725,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642651,146035.00
01/27/2019 21:30,2,0.000,ALERT,214.19,301.17,60.028,1548642604,"201051344000633","174011545737251",0.00,-19.00,0,296.66,302.37,0.0,0.0,0.000,1187096.2,1187096.2,35784,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548642653,146036.00
01/27/2019 21:30,2,0.000,ALERT,212.16,299.97,60.022,1548642604,"201051344000955","174011545737251",0.00,-19.00,0,297.57,300.87,0.0,0.0,0.000,1205218.8,1205218.8,11878,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642655,146037.00
01/27/2019 21:30,2,0.000,ALERT,213.51,300.27,60.038,1548642604,"201051344000648","174011545737251",0.00,-22.00,0,297.87,302.68,0.0,0.0,0.000,1195326.3,1195326.3,35679,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548642657,146038.00
01/27/2019 21:30,2,0.000,ALERT,213.74,301.17,60.028,1548642604,"201051344000645","174011545737251",0.00,-18.00,0,298.17,302.68,0.0,0.0,0.000,1199619.7,1199619.7,35654,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548642658,146039.00
01/27/2019 21:30,2,0.000,ALERT,213.51,301.77,60.075,1548642604,"201051344000569","174011545737251",0.00,-21.00,0,299.07,303.88,0.0,0.0,0.000,1217051.6,1217051.6,3897,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548642660,146040.00
01/27/2019 21:30,2,0.000,ALERT,213.74,300.27,60.022,1548642604,"179051228000119","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,3644.5,3644.5,3928,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548642662,146041.00
01/27/2019 21:45,2,0.000,ALERT,213.51,301.77,60.033,1548643504,"201051344000579","174011545737251",0.00,-19.00,0,299.97,303.88,0.0,0.0,0.000,1216423.5,1216423.5,3965,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548643506,146042.00
01/27/2019 21:45,2,0.000,ALERT,212.38,299.37,60.022,1548643504,"201051344001025","174011545737251",0.00,-22.00,0,297.57,302.07,0.0,0.0,0.000,1201113.8,1201113.8,11889,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643508,146043.00
01/27/2019 21:45,2,0.000,ALERT,212.61,299.97,60.022,1548643504,"201051344001093","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1193446.9,1193446.9,11874,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643510,146044.00
01/27/2019 21:45,2,0.000,ALERT,213.29,301.17,60.022,1548643504,"201051344000458","174011545737251",0.00,-16.00,0,299.37,303.58,0.0,0.0,0.000,1202725.8,1202725.8,3969,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548643512,146045.00
01/27/2019 21:45,2,0.000,ALERT,212.61,300.57,60.028,1548643504,"201051344000890","174011545737251",0.00,-18.00,0,298.47,302.68,0.0,0.0,0.000,1197531.0,1197531.0,11859,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643513,146046.00
01/27/2019 21:45,2,0.000,ALERT,213.06,301.17,60.022,1548643504,"201051344000988","174011545737251",0.00,-19.00,0,296.66,302.37,0.0,0.0,0.000,937967.3,937967.3,4016,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643515,146047.00
