ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 21:45,2,0.000,ALERT,213.06,301.17,60.022,1548643504,"201051344000582","174011545737251",0.00,-22.00,0,298.77,302.37,0.0,0.0,0.000,1177458.7,1177458.7,11822,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643517,146048.00
01/27/2019 21:45,2,0.000,ALERT,213.29,301.77,60.022,1548643504,"201051344000868","174011545737251",0.00,-17.00,0,299.67,303.58,0.0,0.0,0.000,1189459.4,1189459.4,35708,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643519,146049.00
01/27/2019 21:45,2,0.000,ALERT,213.74,301.77,59.985,1548643504,"201051344000576","174011545737251",0.00,-19.00,0,299.37,303.28,0.0,0.0,0.000,1203155.9,1203155.9,8128,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548643521,146050.00
01/27/2019 21:45,2,0.000,ALERT,213.51,301.17,60.038,1548643504,"201051344001158","174011545737251",0.00,-21.00,0,298.77,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3992,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548643523,146051.00
01/27/2019 21:45,2,0.000,ALERT,212.83,299.97,60.054,1548643504,"201051344000917","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1194364.3,1194364.3,11807,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643524,146052.00
01/27/2019 21:45,2,0.000,ALERT,212.83,299.67,60.022,1548643504,"201051344000417","174011545737251",0.00,-18.00,0,297.26,301.17,0.0,0.0,0.000,969168.9,969168.9,11913,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643526,146053.00
01/27/2019 21:45,2,0.000,ALERT,213.06,300.27,60.017,1548643504,"201051344000685","174011545737251",0.00,-21.00,0,297.57,301.77,0.0,0.0,0.000,1198601.6,1198601.6,11884,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643528,146054.00
01/27/2019 21:45,2,0.000,ALERT,212.61,299.37,60.028,1548643504,"201051344000651","174011545737251",0.00,-23.00,0,297.26,300.87,0.0,0.0,0.000,1192313.5,1192313.5,11877,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643530,146055.00
01/27/2019 21:45,2,0.000,ALERT,212.83,301.47,60.028,1548643504,"201051344000594","174011545737251",0.00,-21.00,0,298.77,303.28,0.0,0.0,0.000,1207137.7,1207137.7,35691,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548643532,146056.00
01/27/2019 21:45,2,0.000,ALERT,213.51,301.47,60.028,1548643504,"201051344000469","174011545737251",0.00,-22.00,0,298.17,303.58,0.0,0.0,0.000,1191476.5,1191476.5,3981,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643534,146057.00
01/27/2019 21:45,2,0.000,ALERT,212.83,300.27,60.022,1548643504,"201051344000585","174011545737251",0.00,-19.00,0,297.26,301.77,0.0,0.0,0.000,1206996.1,1206996.1,11920,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643535,146058.00
01/27/2019 21:45,2,0.000,ALERT,213.74,300.87,60.022,1548643504,"201051344000853","174011545737251",0.00,-21.00,0,299.07,303.58,0.0,0.0,0.000,1207335.1,1207335.1,3937,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548643537,146059.00
01/27/2019 21:45,2,0.000,ALERT,213.06,300.57,60.028,1548643504,"201051344001145","174011545737251",0.00,-19.00,0,298.47,302.07,0.0,0.0,0.000,1206050.6,1206050.6,11851,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643539,146060.00
01/27/2019 21:45,2,0.000,ALERT,212.83,300.27,60.054,1548643504,"201051344000438","174011545737251",0.00,-21.00,0,298.17,301.77,0.0,0.0,0.000,1199983.0,1199983.0,11885,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643541,146061.00
01/27/2019 21:45,2,0.000,ALERT,212.38,300.27,60.070,1548643504,"201051344001135","174011545737251",0.00,-19.00,0,298.17,302.07,0.0,0.0,0.000,1188139.7,1188139.7,11861,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643543,146062.00
01/27/2019 21:45,2,0.000,ALERT,213.29,301.17,60.033,1548643504,"201051344000983","174011545737251",0.00,-19.00,0,299.37,303.28,0.0,0.0,0.000,1206866.0,1206866.0,3940,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643545,146063.00
01/27/2019 21:45,2,0.000,ALERT,212.61,299.67,60.054,1548643504,"201051344001203","174011545737251",0.00,-22.00,0,297.87,302.98,0.0,0.0,0.000,1197087.1,1197087.1,11889,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643546,146064.00
01/27/2019 21:45,2,0.000,ALERT,212.61,300.57,60.033,1548643504,"201051344001230","174011545737251",0.00,-19.00,0,298.17,301.77,0.0,0.0,0.000,1191539.2,1191539.2,11869,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643548,146065.00
01/27/2019 21:45,2,0.000,ALERT,212.61,300.27,60.043,1548643504,"201051344000646","174011545737251",0.00,-21.00,0,297.57,301.47,0.0,0.0,0.000,1186159.9,1186159.9,11861,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548643550,146066.00
01/27/2019 21:45,2,0.000,ALERT,213.51,299.97,60.028,1548643504,"201051344000867","174011545737251",0.00,-17.00,0,298.17,302.98,0.0,0.0,0.000,1188156.8,1188156.8,35727,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643552,146067.00
01/27/2019 21:45,2,0.000,ALERT,213.96,300.87,60.028,1548643504,"201051344000633","174011545737251",0.00,-21.00,0,297.26,302.37,0.0,0.0,0.000,1187096.2,1187096.2,35786,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548643554,146068.00
01/27/2019 21:45,2,0.000,ALERT,212.38,300.27,60.028,1548643504,"201051344000955","174011545737251",0.00,-21.00,0,297.57,301.47,0.0,0.0,0.000,1205218.8,1205218.8,11880,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643556,146069.00
01/27/2019 21:45,2,0.000,ALERT,213.29,300.27,60.028,1548643504,"201051344000648","174011545737251",0.00,-22.00,0,298.17,302.98,0.0,0.0,0.000,1195326.3,1195326.3,35681,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643557,146070.00
01/27/2019 21:45,2,0.000,ALERT,213.74,301.17,59.990,1548643504,"201051344000645","174011545737251",0.00,-18.00,0,299.07,302.68,0.0,0.0,0.000,1199619.7,1199619.7,35656,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548643559,146071.00
01/27/2019 21:45,2,0.000,ALERT,213.29,301.77,60.033,1548643504,"201051344000569","174011545737251",0.00,-21.00,0,299.67,303.88,0.0,0.0,0.000,1217051.6,1217051.6,3899,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548643561,146072.00
01/27/2019 21:45,2,0.000,ALERT,213.74,300.57,60.038,1548643504,"179051228000119","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,3644.5,3644.5,3930,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548643563,146073.00
01/27/2019 22:00,2,0.000,ALERT,213.74,302.37,60.001,1548644403,"201051344000579","174011545737251",0.00,-19.00,0,300.27,304.48,0.0,0.0,0.000,1216423.5,1216423.5,3967,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644406,146074.00
01/27/2019 22:00,2,0.000,ALERT,212.83,300.27,60.001,1548644403,"201051344001025","174011545737251",0.00,-22.00,0,297.87,302.98,0.0,0.0,0.000,1201113.8,1201113.8,11891,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644407,146075.00
01/27/2019 22:00,2,0.000,ALERT,213.06,300.87,60.006,1548644403,"201051344001093","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1193446.9,1193446.9,11876,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644409,146076.00
01/27/2019 22:00,2,0.000,ALERT,213.51,301.47,60.043,1548644403,"201051344000458","174011545737251",0.00,-16.00,0,299.37,304.18,0.0,0.0,0.000,1202725.8,1202725.8,3971,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644411,146077.00
01/27/2019 22:00,2,0.000,ALERT,213.06,301.47,59.980,1548644403,"201051344000890","174011545737251",0.00,-18.00,0,298.77,303.28,0.0,0.0,0.000,1197531.0,1197531.0,11861,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548644413,146078.00
01/27/2019 22:00,2,0.000,ALERT,213.51,301.17,59.969,1548644403,"201051344000988","174011545737251",0.00,-19.00,0,296.66,302.98,0.0,0.0,0.000,937967.3,937967.3,4018,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548644415,146079.00
01/27/2019 22:00,2,0.000,ALERT,213.51,301.77,60.012,1548644403,"201051344000582","174011545737251",0.00,-22.00,0,299.07,303.28,0.0,0.0,0.000,1177458.7,1177458.7,11824,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644416,146080.00
01/27/2019 22:00,2,0.000,ALERT,213.74,302.07,60.017,1548644403,"201051344000868","174011545737251",0.00,-18.00,0,299.97,304.18,0.0,0.0,0.000,1189459.4,1189459.4,35710,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644418,146081.00
01/27/2019 22:00,2,0.000,ALERT,214.19,302.37,60.012,1548644403,"201051344000576","174011545737251",0.00,-17.00,0,299.67,303.88,0.0,0.0,0.000,1203155.9,1203155.9,8130,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644420,146082.00
01/27/2019 22:00,2,0.000,ALERT,213.96,301.77,60.022,1548644403,"201051344001158","174011545737251",0.00,-19.00,0,299.07,303.28,0.0,0.0,0.000,1182624.2,1182624.2,3994,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644422,146083.00
01/27/2019 22:00,2,0.000,ALERT,213.29,300.57,60.012,1548644403,"201051344000917","174011545737251",0.00,-18.00,0,296.96,301.77,0.0,0.0,0.000,1194364.3,1194364.3,11809,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644424,146084.00
01/27/2019 22:00,2,0.000,ALERT,213.51,300.57,60.017,1548644403,"201051344000417","174011545737251",0.00,-21.00,0,297.57,302.07,0.0,0.0,0.000,969168.9,969168.9,11915,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548644426,146085.00
01/27/2019 22:00,2,0.000,ALERT,213.51,300.87,60.049,1548644403,"201051344000685","174011545737251",0.00,-19.00,0,298.17,302.07,0.0,0.0,0.000,1198601.6,1198601.6,11886,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644427,146086.00
01/27/2019 22:00,2,0.000,ALERT,213.29,300.27,60.028,1548644403,"201051344000651","174011545737251",0.00,-23.00,0,297.87,301.77,0.0,0.0,0.000,1192313.5,1192313.5,11879,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644429,146087.00
01/27/2019 22:00,2,0.000,ALERT,213.29,302.07,60.022,1548644403,"201051344000594","174011545737251",0.00,-21.00,0,298.77,303.58,0.0,0.0,0.000,1207137.7,1207137.7,35693,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644431,146088.00
01/27/2019 22:00,2,0.000,ALERT,213.96,301.77,60.070,1548644403,"201051344000469","174011545737251",0.00,-22.00,0,298.47,303.28,0.0,0.0,0.000,1191476.5,1191476.5,3983,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644433,146089.00
01/27/2019 22:00,2,0.000,ALERT,213.29,301.47,60.012,1548644403,"201051344000585","174011545737251",0.00,-19.00,0,297.87,302.37,0.0,0.0,0.000,1206996.1,1206996.1,11922,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644435,146090.00
01/27/2019 22:00,2,0.000,ALERT,214.19,301.47,60.022,1548644403,"201051344000853","174011545737251",0.00,-21.00,0,299.07,303.58,0.0,0.0,0.000,1207335.1,1207335.1,3939,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644436,146091.00
01/27/2019 22:00,2,0.000,ALERT,213.51,301.47,60.028,1548644403,"201051344001145","174011545737251",0.00,-19.00,0,298.47,302.98,0.0,0.0,0.000,1206050.6,1206050.6,11853,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644438,146092.00
01/27/2019 22:00,2,0.000,ALERT,213.29,300.87,60.075,1548644403,"201051344000438","174011545737251",0.00,-22.00,0,298.47,302.98,0.0,0.0,0.000,1199983.0,1199983.0,11887,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644440,146093.00
01/27/2019 22:00,2,0.000,ALERT,212.83,301.17,60.033,1548644403,"201051344001135","174011545737251",0.00,-21.00,0,298.47,302.98,0.0,0.0,0.000,1188139.7,1188139.7,11863,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548644442,146094.00
01/27/2019 22:00,2,0.000,ALERT,213.51,301.47,60.033,1548644403,"201051344000983","174011545737251",0.00,-19.00,0,299.37,303.88,0.0,0.0,0.000,1206866.0,1206866.0,3942,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644444,146095.00
01/27/2019 22:00,2,0.000,ALERT,213.29,300.57,60.033,1548644403,"201051344001203","174011545737251",0.00,-21.00,0,297.87,303.88,0.0,0.0,0.000,1197087.1,1197087.1,11891,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644446,146096.00
01/27/2019 22:00,2,0.000,ALERT,213.29,301.47,59.985,1548644403,"201051344001230","174011545737251",0.00,-19.00,0,298.47,302.68,0.0,0.0,0.000,1191539.2,1191539.2,11871,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644447,146097.00
01/27/2019 22:00,2,0.000,ALERT,213.06,301.17,60.022,1548644403,"201051344000646","174011545737251",0.00,-21.00,0,297.87,302.37,0.0,0.0,0.000,1186159.9,1186159.9,11863,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548644449,146098.00
01/27/2019 22:00,2,0.000,ALERT,213.96,300.57,60.033,1548644403,"201051344000867","174011545737251",0.00,-18.00,0,298.17,303.58,0.0,0.0,0.000,1188156.8,1188156.8,35729,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644451,146099.00
01/27/2019 22:00,2,0.000,ALERT,214.41,301.47,60.033,1548644403,"201051344000633","174011545737251",0.00,-19.00,0,297.87,303.28,0.0,0.0,0.000,1187096.2,1187096.2,35788,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644453,146100.00
01/27/2019 22:00,2,0.000,ALERT,212.61,300.87,60.028,1548644403,"201051344000955","174011545737251",0.00,-21.00,0,297.87,302.07,0.0,0.0,0.000,1205218.8,1205218.8,11882,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548644455,146101.00
01/27/2019 22:00,2,0.000,ALERT,213.74,300.87,60.033,1548644403,"201051344000648","174011545737251",0.00,-22.00,0,297.87,303.28,0.0,0.0,0.000,1195326.3,1195326.3,35683,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644457,146102.00
01/27/2019 22:00,2,0.000,ALERT,214.19,301.47,60.022,1548644403,"201051344000645","174011545737251",0.00,-18.00,0,299.07,303.58,0.0,0.0,0.000,1199619.7,1199619.7,35658,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644458,146103.00
01/27/2019 22:00,2,0.000,ALERT,213.74,302.07,60.022,1548644403,"201051344000569","174011545737251",0.00,-21.00,0,299.67,304.48,0.0,0.0,0.000,1217051.6,1217051.6,3901,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548644460,146104.00
01/27/2019 22:00,2,0.000,ALERT,214.19,301.17,60.006,1548644403,"179051228000119","174011545737251",0.00,-17.00,0,297.87,302.98,0.0,0.0,0.000,3644.5,3644.5,3932,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548644462,146105.00
01/27/2019 22:15,2,0.000,ALERT,214.41,303.28,60.022,1548645304,"201051344000579","174011545737251",0.00,-19.00,0,300.57,304.78,0.0,0.0,0.000,1216423.5,1216423.5,3969,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645306,146106.00
01/27/2019 22:15,2,0.000,ALERT,213.06,300.57,60.017,1548645304,"201051344001025","174011545737251",0.00,-21.00,0,298.17,303.88,0.0,0.0,0.000,1201113.8,1201113.8,11893,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645308,146107.00
01/27/2019 22:15,2,0.000,ALERT,213.06,301.17,60.012,1548645304,"201051344001093","174011545737251",0.00,-17.00,0,298.47,302.68,0.0,0.0,0.000,1193446.9,1193446.9,11878,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645310,146108.00
01/27/2019 22:15,2,0.000,ALERT,214.19,302.68,60.022,1548645304,"201051344000458","174011545737251",0.00,-16.00,0,299.67,304.78,0.0,0.0,0.000,1202725.8,1202725.8,3973,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645312,146109.00
01/27/2019 22:15,2,0.000,ALERT,213.29,301.47,60.017,1548645304,"201051344000890","174011545737251",0.00,-18.00,0,299.37,304.48,0.0,0.0,0.000,1197531.0,1197531.0,11863,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645313,146110.00
01/27/2019 22:15,2,0.000,ALERT,213.74,301.77,60.017,1548645304,"201051344000988","174011545737251",0.00,-18.00,0,296.96,303.28,0.0,0.0,0.000,937967.3,937967.3,4020,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645315,146111.00
01/27/2019 22:15,2,0.000,ALERT,213.74,301.77,60.012,1548645304,"201051344000582","174011545737251",0.00,-22.00,0,299.67,304.18,0.0,0.0,0.000,1177458.7,1177458.7,11826,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645317,146112.00
01/27/2019 22:15,2,0.000,ALERT,214.19,302.68,60.017,1548645304,"201051344000868","174011545737251",0.00,-18.00,0,300.57,304.48,0.0,0.0,0.000,1189459.4,1189459.4,35712,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645319,146113.00
01/27/2019 22:15,2,0.000,ALERT,214.64,302.98,60.017,1548645304,"201051344000576","174011545737251",0.00,-18.00,0,299.67,304.18,0.0,0.0,0.000,1203155.9,1203155.9,8132,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645321,146114.00
01/27/2019 22:15,2,0.000,ALERT,214.41,302.37,59.975,1548645304,"201051344001158","174011545737251",0.00,-19.00,0,299.07,303.88,0.0,0.0,0.000,1182624.2,1182624.2,3996,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645322,146115.00
01/27/2019 22:15,2,0.000,ALERT,213.29,300.57,60.012,1548645304,"201051344000917","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1194364.3,1194364.3,11811,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645324,146116.00
01/27/2019 22:15,2,0.000,ALERT,213.51,300.27,60.022,1548645304,"201051344000417","174011545737251",0.00,-18.00,0,298.47,302.98,0.0,0.0,0.000,969168.9,969168.9,11917,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645326,146117.00
01/27/2019 22:15,2,0.000,ALERT,213.51,300.87,60.054,1548645304,"201051344000685","174011545737251",0.00,-19.00,0,298.77,303.28,0.0,0.0,0.000,1198601.6,1198601.6,11888,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645328,146118.00
01/27/2019 22:15,2,0.000,ALERT,213.06,300.27,59.980,1548645304,"201051344000651","174011545737251",0.00,-23.00,0,298.17,302.68,0.0,0.0,0.000,1192313.5,1192313.5,11881,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645330,146119.00
01/27/2019 22:15,2,0.000,ALERT,213.74,302.37,60.017,1548645304,"201051344000594","174011545737251",0.00,-21.00,0,299.37,304.18,0.0,0.0,0.000,1207137.7,1207137.7,35695,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645331,146120.00
01/27/2019 22:15,2,0.000,ALERT,214.41,302.37,60.022,1548645304,"201051344000469","174011545737251",0.00,-22.00,0,298.77,303.88,0.0,0.0,0.000,1191476.5,1191476.5,3985,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645333,146121.00
01/27/2019 22:15,2,0.000,ALERT,213.29,301.17,60.012,1548645304,"201051344000585","174011545737251",0.00,-21.00,0,298.77,302.98,0.0,0.0,0.000,1206996.1,1206996.1,11924,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645335,146122.00
01/27/2019 22:15,2,0.000,ALERT,214.64,302.07,60.049,1548645304,"201051344000853","174011545737251",0.00,-21.00,0,299.67,303.88,0.0,0.0,0.000,1207335.1,1207335.1,3941,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645337,146123.00
01/27/2019 22:15,2,0.000,ALERT,213.51,301.17,60.017,1548645304,"201051344001145","174011545737251",0.00,-19.00,0,299.07,304.18,0.0,0.0,0.000,1206050.6,1206050.6,11855,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645339,146124.00
01/27/2019 22:15,2,0.000,ALERT,213.29,300.87,59.985,1548645304,"201051344000438","174011545737251",0.00,-22.00,0,298.77,303.88,0.0,0.0,0.000,1199983.0,1199983.0,11889,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645341,146125.00
01/27/2019 22:15,2,0.000,ALERT,212.83,301.17,60.022,1548645304,"201051344001135","174011545737251",0.00,-19.00,0,298.77,304.18,0.0,0.0,0.000,1188139.7,1188139.7,11865,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645342,146126.00
01/27/2019 22:15,2,0.000,ALERT,213.96,302.07,60.033,1548645304,"201051344000983","174011545737251",0.00,-19.00,0,299.67,304.18,0.0,0.0,0.000,1206866.0,1206866.0,3944,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645344,146127.00
01/27/2019 22:15,2,0.000,ALERT,213.06,300.57,60.022,1548645304,"201051344001203","174011545737251",0.00,-22.00,0,298.47,304.78,0.0,0.0,0.000,1197087.1,1197087.1,11893,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645346,146128.00
01/27/2019 22:15,2,0.000,ALERT,213.06,301.47,60.022,1548645304,"201051344001230","174011545737251",0.00,-19.00,0,299.07,303.58,0.0,0.0,0.000,1191539.2,1191539.2,11873,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645348,146129.00
01/27/2019 22:15,2,0.000,ALERT,213.06,301.17,60.028,1548645304,"201051344000646","174011545737251",0.00,-22.00,0,298.47,302.98,0.0,0.0,0.000,1186159.9,1186159.9,11865,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645350,146130.00
01/27/2019 22:15,2,0.000,ALERT,214.41,301.47,60.022,1548645304,"201051344000867","174011545737251",0.00,-17.00,0,298.47,303.88,0.0,0.0,0.000,1188156.8,1188156.8,35731,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645352,146131.00
01/27/2019 22:15,2,0.000,ALERT,214.87,302.07,60.028,1548645304,"201051344000633","174011545737251",0.00,-21.00,0,298.17,303.88,0.0,0.0,0.000,1187096.2,1187096.2,35790,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645354,146132.00
01/27/2019 22:15,2,0.000,ALERT,212.83,301.17,60.017,1548645304,"201051344000955","174011545737251",0.00,-19.00,0,298.47,303.28,0.0,0.0,0.000,1205218.8,1205218.8,11884,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645356,146133.00
01/27/2019 22:15,2,0.000,ALERT,214.19,301.47,60.043,1548645304,"201051344000648","174011545737251",0.00,-22.00,0,298.77,303.88,0.0,0.0,0.000,1195326.3,1195326.3,35685,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548645357,146134.00
01/27/2019 22:15,2,0.000,ALERT,214.64,302.07,60.022,1548645304,"201051344000645","174011545737251",0.00,-18.00,0,299.97,303.88,0.0,0.0,0.000,1199619.7,1199619.7,35660,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645359,146135.00
01/27/2019 22:15,2,0.000,ALERT,214.19,302.68,60.022,1548645304,"201051344000569","174011545737251",0.00,-21.00,0,300.27,304.78,0.0,0.0,0.000,1217051.6,1217051.6,3903,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548645361,146136.00
01/27/2019 22:15,2,0.000,ALERT,214.64,301.47,60.017,1548645304,"179051228000119","174011545737251",0.00,-17.00,0,298.47,303.28,0.0,0.0,0.000,3644.5,3644.5,3934,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548645363,146137.00
01/27/2019 22:30,2,0.000,ALERT,214.41,303.58,60.012,1548646203,"201051344000579","174011545737251",0.00,-19.00,0,301.17,305.08,0.0,0.0,0.000,1216423.5,1216423.5,3971,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646206,146138.00
01/27/2019 22:30,2,0.000,ALERT,213.29,300.27,60.022,1548646203,"201051344001025","174011545737251",0.00,-21.00,0,298.77,303.58,0.0,0.0,0.000,1201113.8,1201113.8,11895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548646207,146139.00
01/27/2019 22:30,2,0.000,ALERT,213.29,301.17,60.017,1548646203,"201051344001093","174011545737251",0.00,-17.00,0,299.07,302.68,0.0,0.0,0.000,1193446.9,1193446.9,11880,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646209,146140.00
01/27/2019 22:30,2,0.000,ALERT,214.19,302.68,60.017,1548646203,"201051344000458","174011545737251",0.00,-16.00,0,300.57,305.08,0.0,0.0,0.000,1202725.8,1202725.8,3975,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646211,146141.00
01/27/2019 22:30,2,0.000,ALERT,213.29,301.47,60.012,1548646203,"201051344000890","174011545737251",0.00,-18.00,0,299.67,303.58,0.0,0.0,0.000,1197531.0,1197531.0,11865,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646213,146142.00
01/27/2019 22:30,2,0.000,ALERT,213.96,302.37,59.996,1548646203,"201051344000988","174011545737251",0.00,-19.00,0,297.87,303.58,0.0,0.0,0.000,937967.3,937967.3,4022,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646215,146143.00
01/27/2019 22:30,2,0.000,ALERT,213.96,302.37,60.022,1548646203,"201051344000582","174011545737251",0.00,-22.00,0,299.97,303.58,0.0,0.0,0.000,1177458.7,1177458.7,11828,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646216,146144.00
01/27/2019 22:30,2,0.000,ALERT,214.19,303.28,60.065,1548646203,"201051344000868","174011545737251",0.00,-18.00,0,300.87,304.78,0.0,0.0,0.000,1189459.4,1189459.4,35714,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548646218,146145.00
01/27/2019 22:30,2,0.000,ALERT,214.64,303.28,60.054,1548646203,"201051344000576","174011545737251",0.00,-17.00,0,300.57,304.18,0.0,0.0,0.000,1203155.9,1203155.9,8134,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646220,146146.00
01/27/2019 22:30,2,0.000,ALERT,214.41,302.68,60.033,1548646203,"201051344001158","174011545737251",0.00,-19.00,0,299.97,303.88,0.0,0.0,0.000,1182624.2,1182624.2,3998,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646222,146147.00
01/27/2019 22:30,2,0.000,ALERT,213.74,300.87,60.022,1548646203,"201051344000917","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1194364.3,1194364.3,11813,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646224,146148.00
01/27/2019 22:30,2,0.000,ALERT,213.74,300.87,60.022,1548646203,"201051344000417","174011545737251",0.00,-18.00,0,298.47,302.07,0.0,0.0,0.000,969168.9,969168.9,11919,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646226,146149.00
01/27/2019 22:30,2,0.000,ALERT,213.74,301.17,60.028,1548646203,"201051344000685","174011545737251",0.00,-19.00,0,298.47,302.68,0.0,0.0,0.000,1198601.6,1198601.6,11890,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646227,146150.00
01/27/2019 22:30,2,0.000,ALERT,213.51,300.27,60.022,1548646203,"201051344000651","174011545737251",0.00,-23.00,0,298.17,302.07,0.0,0.0,0.000,1192313.5,1192313.5,11883,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646229,146151.00
01/27/2019 22:30,2,0.000,ALERT,213.96,302.98,60.033,1548646203,"201051344000594","174011545737251",0.00,-21.00,0,299.67,304.18,0.0,0.0,0.000,1207137.7,1207137.7,35697,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646231,146152.00
01/27/2019 22:30,2,0.000,ALERT,214.41,302.68,60.028,1548646203,"201051344000469","174011545737251",0.00,-22.00,0,299.37,303.88,0.0,0.0,0.000,1191476.5,1191476.5,3987,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646233,146153.00
01/27/2019 22:30,2,0.000,ALERT,213.51,301.47,60.065,1548646203,"201051344000585","174011545737251",0.00,-19.00,0,298.77,302.68,0.0,0.0,0.000,1206996.1,1206996.1,11926,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646235,146154.00
01/27/2019 22:30,2,0.000,ALERT,214.64,302.37,60.033,1548646203,"201051344000853","174011545737251",0.00,-21.00,0,300.27,304.18,0.0,0.0,0.000,1207335.1,1207335.1,3943,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646237,146155.00
01/27/2019 22:30,2,0.000,ALERT,213.74,301.47,60.033,1548646203,"201051344001145","174011545737251",0.00,-19.00,0,298.77,303.28,0.0,0.0,0.000,1206050.6,1206050.6,11857,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646239,146156.00
01/27/2019 22:30,2,0.000,ALERT,213.51,301.17,60.022,1548646203,"201051344000438","174011545737251",0.00,-21.00,0,299.07,302.98,0.0,0.0,0.000,1199983.0,1199983.0,11891,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548646240,146157.00
01/27/2019 22:30,2,0.000,ALERT,212.83,301.17,60.001,1548646203,"201051344001135","174011545737251",0.00,-19.00,0,299.37,303.28,0.0,0.0,0.000,1188139.7,1188139.7,11867,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646242,146158.00
01/27/2019 22:30,2,0.000,ALERT,214.19,302.68,60.038,1548646203,"201051344000983","174011545737251",0.00,-19.00,0,300.57,304.48,0.0,0.0,0.000,1206866.0,1206866.0,3946,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646244,146159.00
01/27/2019 22:30,2,0.000,ALERT,213.29,300.57,60.038,1548646203,"201051344001203","174011545737251",0.00,-21.00,0,298.77,303.88,0.0,0.0,0.000,1197087.1,1197087.1,11895,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646246,146160.00
01/27/2019 22:30,2,0.000,ALERT,213.29,301.47,60.054,1548646203,"201051344001230","174011545737251",0.00,-19.00,0,299.37,302.68,0.0,0.0,0.000,1191539.2,1191539.2,11875,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548646248,146161.00
01/27/2019 22:30,2,0.000,ALERT,213.29,301.17,60.043,1548646203,"201051344000646","174011545737251",0.00,-21.00,0,298.77,302.68,0.0,0.0,0.000,1186159.9,1186159.9,11867,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646249,146162.00
01/27/2019 22:30,2,0.000,ALERT,214.64,301.77,60.049,1548646203,"201051344000867","174011545737251",0.00,-18.00,0,299.07,304.18,0.0,0.0,0.000,1188156.8,1188156.8,35733,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548646251,146163.00
01/27/2019 22:30,2,0.000,ALERT,215.09,302.37,60.049,1548646203,"201051344000633","174011545737251",0.00,-21.00,0,298.77,303.58,0.0,0.0,0.000,1187096.2,1187096.2,35792,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646253,146164.00
01/27/2019 22:30,2,0.000,ALERT,212.83,300.87,60.038,1548646203,"201051344000955","174011545737251",0.00,-21.00,0,298.77,302.68,0.0,0.0,0.000,1205218.8,1205218.8,11886,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646255,146165.00
01/27/2019 22:30,2,0.000,ALERT,214.41,301.47,60.049,1548646203,"201051344000648","174011545737251",0.00,-22.00,0,299.07,304.18,0.0,0.0,0.000,1195326.3,1195326.3,35687,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646257,146166.00
01/27/2019 22:30,2,0.000,ALERT,214.64,302.68,60.043,1548646203,"201051344000645","174011545737251",0.00,-18.00,0,300.27,304.18,0.0,0.0,0.000,1199619.7,1199619.7,35662,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548646258,146167.00
01/27/2019 22:30,2,0.000,ALERT,214.41,302.98,60.049,1548646203,"201051344000569","174011545737251",0.00,-21.00,0,300.87,305.08,0.0,0.0,0.000,1217051.6,1217051.6,3905,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548646260,146168.00
01/27/2019 22:30,2,0.000,ALERT,215.09,302.37,60.049,1548646203,"179051228000119","174011545737251",0.00,-17.00,0,298.47,303.28,0.0,0.0,0.000,3644.5,3644.5,3936,0,0,0,L,46974696,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548646262,146169.00
01/27/2019 22:45,2,0.000,ALERT,213.74,302.37,60.038,1548647104,"201051344000579","174011545737251",0.00,-19.00,0,300.27,305.08,0.0,0.0,0.000,1216423.5,1216423.5,3973,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647106,146170.00
01/27/2019 22:45,2,0.000,ALERT,212.61,298.77,60.038,1548647104,"201051344001025","174011545737251",0.00,-21.00,0,297.26,303.28,0.0,0.0,0.000,1201113.8,1201113.8,11897,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647108,146171.00
01/27/2019 22:45,2,0.000,ALERT,212.61,299.67,60.059,1548647104,"201051344001093","174011545737251",0.00,-17.00,0,297.57,302.98,0.0,0.0,0.000,1193446.9,1193446.9,11882,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647110,146172.00
01/27/2019 22:45,2,0.000,ALERT,213.51,301.77,60.038,1548647104,"201051344000458","174011545737251",0.00,-16.00,0,299.67,305.08,0.0,0.0,0.000,1202725.8,1202725.8,3977,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647112,146173.00
01/27/2019 22:45,2,0.000,ALERT,212.61,299.97,60.043,1548647104,"201051344000890","174011545737251",0.00,-18.00,0,298.47,303.88,0.0,0.0,0.000,1197531.0,1197531.0,11867,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647114,146174.00
01/27/2019 22:45,2,0.000,ALERT,213.51,301.47,60.043,1548647104,"201051344000988","174011545737251",0.00,-19.00,0,296.96,303.58,0.0,0.0,0.000,937967.3,937967.3,4024,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647115,146175.00
01/27/2019 22:45,2,0.000,ALERT,213.29,300.87,60.043,1548647104,"201051344000582","174011545737251",0.00,-22.00,0,298.47,303.58,0.0,0.0,0.000,1177458.7,1177458.7,11830,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647117,146176.00
01/27/2019 22:45,2,0.000,ALERT,213.51,302.37,60.017,1548647104,"201051344000868","174011545737251",0.00,-18.00,0,300.27,305.38,0.0,0.0,0.000,1189459.4,1189459.4,35716,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548647119,146177.00
01/27/2019 22:45,2,0.000,ALERT,213.96,302.07,60.059,1548647104,"201051344000576","174011545737251",0.00,-18.00,0,299.67,304.48,0.0,0.0,0.000,1203155.9,1203155.9,8136,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647121,146178.00
01/27/2019 22:45,2,0.000,ALERT,213.74,301.77,60.043,1548647104,"201051344001158","174011545737251",0.00,-21.00,0,299.37,304.18,0.0,0.0,0.000,1182624.2,1182624.2,4000,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647123,146179.00
01/27/2019 22:45,2,0.000,ALERT,213.06,299.37,60.043,1548647104,"201051344000917","174011545737251",0.00,-17.00,0,296.66,302.37,0.0,0.0,0.000,1194364.3,1194364.3,11815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548647125,146180.00
01/27/2019 22:45,2,0.000,ALERT,213.06,299.37,60.043,1548647104,"201051344000417","174011545737251",0.00,-21.00,0,297.26,302.37,0.0,0.0,0.000,969168.9,969168.9,11921,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647126,146181.00
01/27/2019 22:45,2,0.000,ALERT,213.06,299.37,60.038,1548647104,"201051344000685","174011545737251",0.00,-19.00,0,297.57,302.68,0.0,0.0,0.000,1198601.6,1198601.6,11892,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548647128,146182.00
01/27/2019 22:45,2,0.000,ALERT,212.83,298.77,60.043,1548647104,"201051344000651","174011545737251",0.00,-23.00,0,296.96,302.07,0.0,0.0,0.000,1192313.5,1192313.5,11885,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647130,146183.00
01/27/2019 22:45,2,0.000,ALERT,213.06,301.77,60.038,1548647104,"201051344000594","174011545737251",0.00,-21.00,0,299.07,304.18,0.0,0.0,0.000,1207137.7,1207137.7,35699,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647132,146184.00
01/27/2019 22:45,2,0.000,ALERT,213.74,301.77,60.043,1548647104,"201051344000469","174011545737251",0.00,-22.00,0,298.77,304.48,0.0,0.0,0.000,1191476.5,1191476.5,3989,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647134,146185.00
01/27/2019 22:45,2,0.000,ALERT,212.83,299.97,60.049,1548647104,"201051344000585","174011545737251",0.00,-19.00,0,297.26,302.98,0.0,0.0,0.000,1206996.1,1206996.1,11928,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647136,146186.00
01/27/2019 22:45,2,0.000,ALERT,213.96,301.47,60.049,1548647104,"201051344000853","174011545737251",0.00,-21.00,0,299.67,304.18,0.0,0.0,0.000,1207335.1,1207335.1,3945,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647138,146187.00
01/27/2019 22:45,2,0.000,ALERT,213.06,299.97,60.049,1548647104,"201051344001145","174011545737251",0.00,-19.00,0,298.17,303.28,0.0,0.0,0.000,1206050.6,1206050.6,11859,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647140,146188.00
01/27/2019 22:45,2,0.000,ALERT,212.83,299.67,60.054,1548647104,"201051344000438","174011545737251",0.00,-21.00,0,297.87,303.28,0.0,0.0,0.000,1199983.0,1199983.0,11893,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647141,146189.00
01/27/2019 22:45,2,0.000,ALERT,212.38,299.97,60.043,1548647104,"201051344001135","174011545737251",0.00,-19.00,0,298.17,303.28,0.0,0.0,0.000,1188139.7,1188139.7,11869,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647143,146190.00
01/27/2019 22:45,2,0.000,ALERT,213.51,301.77,60.038,1548647104,"201051344000983","174011545737251",0.00,-19.00,0,299.67,304.48,0.0,0.0,0.000,1206866.0,1206866.0,3948,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647145,146191.00
