ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/27/2019 22:45,2,0.000,ALERT,212.83,299.37,60.049,1548647104,"201051344001203","174011545737251",0.00,-21.00,0,297.57,304.18,0.0,0.0,0.000,1197087.1,1197087.1,11897,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647147,146192.00
01/27/2019 22:45,2,0.000,ALERT,212.83,300.27,60.038,1548647104,"201051344001230","174011545737251",0.00,-19.00,0,297.87,302.98,0.0,0.0,0.000,1191539.2,1191539.2,11877,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548647149,146193.00
01/27/2019 22:45,2,0.000,ALERT,212.61,299.67,60.049,1548647104,"201051344000646","174011545737251",0.00,-21.00,0,297.26,302.68,0.0,0.0,0.000,1186159.9,1186159.9,11869,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647151,146194.00
01/27/2019 22:45,2,0.000,ALERT,213.74,300.57,60.012,1548647104,"201051344000867","174011545737251",0.00,-17.00,0,298.47,304.18,0.0,0.0,0.000,1188156.8,1188156.8,35735,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647153,146195.00
01/27/2019 22:45,2,0.000,ALERT,214.19,301.17,60.043,1548647104,"201051344000633","174011545737251",0.00,-21.00,0,298.17,303.88,0.0,0.0,0.000,1187096.2,1187096.2,35794,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647154,146196.00
01/27/2019 22:45,2,0.000,ALERT,212.38,299.67,60.012,1548647104,"201051344000955","174011545737251",0.00,-19.00,0,297.57,302.37,0.0,0.0,0.000,1205218.8,1205218.8,11888,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647156,146197.00
01/27/2019 22:45,2,0.000,ALERT,213.51,300.57,60.038,1548647104,"201051344000648","174011545737251",0.00,-22.00,0,298.17,304.18,0.0,0.0,0.000,1195326.3,1195326.3,35689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548647158,146198.00
01/27/2019 22:45,2,0.000,ALERT,213.74,301.47,60.043,1548647104,"201051344000645","174011545737251",0.00,-18.00,0,299.37,304.18,0.0,0.0,0.000,1199619.7,1199619.7,35664,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548647160,146199.00
01/27/2019 22:45,2,0.000,ALERT,213.51,302.07,60.033,1548647104,"201051344000569","174011545737251",0.00,-21.00,0,299.97,305.68,0.0,0.0,0.000,1217051.6,1217051.6,3907,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548647162,146200.00
01/27/2019 22:45,2,0.000,ALERT,213.96,301.17,60.033,1548647104,"179051228000119","174011545737251",0.00,-17.00,0,298.17,303.88,0.0,0.0,0.000,3644.5,3644.5,3939,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548647164,146201.00
01/27/2019 23:00,2,0.000,ALERT,213.29,302.07,60.038,1548648004,"201051344000579","174011545737251",0.00,-19.00,0,289.15,303.88,0.0,0.0,0.000,1216423.5,1216423.5,3975,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648006,146202.00
01/27/2019 23:00,2,0.000,ALERT,212.38,298.47,60.043,1548648004,"201051344001025","174011545737251",0.00,-22.00,0,285.54,303.28,0.0,0.0,0.000,1201113.8,1201113.8,11899,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648008,146203.00
01/27/2019 23:00,2,0.000,ALERT,212.38,299.37,60.038,1548648004,"201051344001093","174011545737251",0.00,-17.00,0,286.14,302.37,0.0,0.0,0.000,1193446.9,1193446.9,11884,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648009,146204.00
01/27/2019 23:00,2,0.000,ALERT,213.06,301.47,60.043,1548648004,"201051344000458","174011545737251",0.00,-15.00,0,288.55,304.18,0.0,0.0,0.000,1202725.8,1202725.8,3979,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648011,146205.00
01/27/2019 23:00,2,0.000,ALERT,212.38,299.97,60.065,1548648004,"201051344000890","174011545737251",0.00,-18.00,0,286.44,303.88,0.0,0.0,0.000,1197531.0,1197531.0,11869,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648013,146206.00
01/27/2019 23:00,2,0.000,ALERT,212.83,300.57,60.033,1548648004,"201051344000988","174011545737251",0.00,-19.00,0,285.84,302.68,0.0,0.0,0.000,937967.3,937967.3,4026,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648015,146207.00
01/27/2019 23:00,2,0.000,ALERT,213.06,300.57,60.017,1548648004,"201051344000582","174011545737251",0.00,-22.00,0,287.35,303.58,0.0,0.0,0.000,1177458.7,1177458.7,11832,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648017,146208.00
01/27/2019 23:00,2,0.000,ALERT,213.06,301.47,60.070,1548648004,"201051344000868","174011545737251",0.00,-18.00,0,288.85,303.88,0.0,0.0,0.000,1189459.4,1189459.4,35718,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648018,146209.00
01/27/2019 23:00,2,0.000,ALERT,213.74,301.77,60.022,1548648004,"201051344000576","174011545737251",0.00,-19.00,0,288.85,303.28,0.0,0.0,0.000,1203155.9,1203155.9,8138,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648020,146210.00
01/27/2019 23:00,2,0.000,ALERT,213.51,301.17,60.059,1548648004,"201051344001158","174011545737251",0.00,-21.00,0,288.25,302.98,0.0,0.0,0.000,1182624.2,1182624.2,4002,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648022,146211.00
01/27/2019 23:00,2,0.000,ALERT,212.61,299.07,60.028,1548648004,"201051344000917","174011545737251",0.00,-17.00,0,285.54,302.07,0.0,0.0,0.000,1194364.3,1194364.3,11817,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648024,146212.00
01/27/2019 23:00,2,0.000,ALERT,212.83,299.07,60.033,1548648004,"201051344000417","174011545737251",0.00,-21.00,0,285.84,302.37,0.0,0.0,0.000,969168.9,969168.9,11923,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648026,146213.00
01/27/2019 23:00,2,0.000,ALERT,212.83,299.37,60.054,1548648004,"201051344000685","174011545737251",0.00,-19.00,0,286.14,302.68,0.0,0.0,0.000,1198601.6,1198601.6,11894,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648027,146214.00
01/27/2019 23:00,2,0.000,ALERT,212.61,298.77,59.996,1548648004,"201051344000651","174011545737251",0.00,-23.00,0,285.54,302.37,0.0,0.0,0.000,1192313.5,1192313.5,11887,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648029,146215.00
01/27/2019 23:00,2,0.000,ALERT,212.61,301.47,60.001,1548648004,"201051344000594","174011545737251",0.00,-21.00,0,287.95,303.28,0.0,0.0,0.000,1207137.7,1207137.7,35701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648031,146216.00
01/27/2019 23:00,2,0.000,ALERT,213.29,301.17,60.038,1548648004,"201051344000469","174011545737251",0.00,-22.00,0,287.65,302.98,0.0,0.0,0.000,1191476.5,1191476.5,3991,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648033,146217.00
01/27/2019 23:00,2,0.000,ALERT,212.61,299.97,60.033,1548648004,"201051344000585","174011545737251",0.00,-19.00,0,286.14,302.37,0.0,0.0,0.000,1206996.1,1206996.1,11930,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648035,146218.00
01/27/2019 23:00,2,0.000,ALERT,213.74,300.87,60.033,1548648004,"201051344000853","174011545737251",0.00,-21.00,0,288.25,303.28,0.0,0.0,0.000,1207335.1,1207335.1,3947,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648037,146219.00
01/27/2019 23:00,2,0.000,ALERT,212.83,299.97,60.022,1548648004,"201051344001145","174011545737251",0.00,-19.00,0,286.44,303.58,0.0,0.0,0.000,1206050.6,1206050.6,11861,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648038,146220.00
01/27/2019 23:00,2,0.000,ALERT,212.61,299.67,60.070,1548648004,"201051344000438","174011545737251",0.00,-21.00,0,286.44,303.28,0.0,0.0,0.000,1199983.0,1199983.0,11895,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648040,146221.00
01/27/2019 23:00,2,0.000,ALERT,212.16,299.67,60.070,1548648004,"201051344001135","174011545737251",0.00,-19.00,0,286.44,303.58,0.0,0.0,0.000,1188139.7,1188139.7,11871,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648042,146222.00
01/27/2019 23:00,2,0.000,ALERT,213.06,301.17,60.028,1548648004,"201051344000983","174011545737251",0.00,-19.00,0,288.55,303.58,0.0,0.0,0.000,1206866.0,1206866.0,3950,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648044,146223.00
01/27/2019 23:00,2,0.000,ALERT,212.61,299.07,60.028,1548648004,"201051344001203","174011545737251",0.00,-21.00,0,285.84,304.18,0.0,0.0,0.000,1197087.1,1197087.1,11899,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648046,146224.00
01/27/2019 23:00,2,0.000,ALERT,212.61,299.97,60.022,1548648004,"201051344001230","174011545737251",0.00,-19.00,0,286.44,303.28,0.0,0.0,0.000,1191539.2,1191539.2,11879,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648048,146225.00
01/27/2019 23:00,2,0.000,ALERT,212.38,299.67,60.033,1548648004,"201051344000646","174011545737251",0.00,-21.00,0,286.14,302.68,0.0,0.0,0.000,1186159.9,1186159.9,11871,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648049,146226.00
01/27/2019 23:00,2,0.000,ALERT,213.51,299.97,60.065,1548648004,"201051344000867","174011545737251",0.00,-18.00,0,287.35,303.28,0.0,0.0,0.000,1188156.8,1188156.8,35737,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648051,146227.00
01/27/2019 23:00,2,0.000,ALERT,213.96,300.87,60.017,1548648004,"201051344000633","174011545737251",0.00,-21.00,0,286.74,302.98,0.0,0.0,0.000,1187096.2,1187096.2,35796,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648053,146228.00
01/27/2019 23:00,2,0.000,ALERT,211.93,299.67,60.017,1548648004,"201051344000955","174011545737251",0.00,-19.00,0,285.84,302.68,0.0,0.0,0.000,1205218.8,1205218.8,11890,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648055,146229.00
01/27/2019 23:00,2,0.000,ALERT,213.29,299.97,60.022,1548648004,"201051344000648","174011545737251",0.00,-22.00,0,287.35,302.98,0.0,0.0,0.000,1195326.3,1195326.3,35691,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648057,146230.00
01/27/2019 23:00,2,0.000,ALERT,213.51,300.57,60.012,1548648004,"201051344000645","174011545737251",0.00,-18.00,0,288.25,303.28,0.0,0.0,0.000,1199619.7,1199619.7,35666,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648058,146231.00
01/27/2019 23:00,2,0.000,ALERT,213.06,301.47,60.001,1548648004,"201051344000569","174011545737251",0.00,-21.00,0,288.85,304.18,0.0,0.0,0.000,1217051.6,1217051.6,3909,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648060,146232.00
01/27/2019 23:00,2,0.000,ALERT,213.51,300.27,60.012,1548648004,"179051228000119","174011545737251",0.00,-17.00,0,287.35,302.68,0.0,0.0,0.000,3644.5,3644.5,3941,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548648062,146233.00
01/27/2019 23:15,2,0.000,ALERT,213.51,302.07,60.001,1548648904,"201051344000579","174011545737251",0.00,-19.00,0,299.97,304.48,0.0,0.0,0.000,1216423.5,1216423.5,3977,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648906,146234.00
01/27/2019 23:15,2,0.000,ALERT,212.83,299.37,59.980,1548648904,"201051344001025","174011545737251",0.00,-21.00,0,296.96,302.07,0.0,0.0,0.000,1201113.8,1201113.8,11901,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648908,146235.00
01/27/2019 23:15,2,0.000,ALERT,212.83,300.27,59.996,1548648904,"201051344001093","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1193446.9,1193446.9,11886,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648910,146236.00
01/27/2019 23:15,2,0.000,ALERT,213.29,301.47,60.017,1548648904,"201051344000458","174011545737251",0.00,-16.00,0,299.07,304.48,0.0,0.0,0.000,1202725.8,1202725.8,3981,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648912,146237.00
01/27/2019 23:15,2,0.000,ALERT,212.83,300.57,60.001,1548648904,"201051344000890","174011545737251",0.00,-18.00,0,298.17,302.37,0.0,0.0,0.000,1197531.0,1197531.0,11871,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648913,146238.00
01/27/2019 23:15,2,0.000,ALERT,213.29,301.47,59.996,1548648904,"201051344000988","174011545737251",0.00,-19.00,0,296.66,303.28,0.0,0.0,0.000,937967.3,937967.3,4028,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648915,146239.00
01/27/2019 23:15,2,0.000,ALERT,213.29,300.87,59.996,1548648904,"201051344000582","174011545737251",0.00,-22.00,0,298.47,302.37,0.0,0.0,0.000,1177458.7,1177458.7,11834,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648917,146240.00
01/27/2019 23:15,2,0.000,ALERT,213.51,302.37,60.043,1548648904,"201051344000868","174011545737251",0.00,-17.00,0,299.67,304.18,0.0,0.0,0.000,1189459.4,1189459.4,35720,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648919,146241.00
01/27/2019 23:15,2,0.000,ALERT,213.96,302.37,59.996,1548648904,"201051344000576","174011545737251",0.00,-16.00,0,299.07,303.88,0.0,0.0,0.000,1203155.9,1203155.9,8140,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648921,146242.00
01/27/2019 23:15,2,0.000,ALERT,213.74,301.77,59.996,1548648904,"201051344001158","174011545737251",0.00,-21.00,0,298.77,303.58,0.0,0.0,0.000,1182624.2,1182624.2,4004,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648923,146243.00
01/27/2019 23:15,2,0.000,ALERT,213.29,299.67,60.001,1548648904,"201051344000917","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1194364.3,1194364.3,11819,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648924,146244.00
01/27/2019 23:15,2,0.000,ALERT,213.29,299.67,60.001,1548648904,"201051344000417","174011545737251",0.00,-18.00,0,297.26,300.87,0.0,0.0,0.000,969168.9,969168.9,11925,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648926,146245.00
01/27/2019 23:15,2,0.000,ALERT,213.29,299.97,60.006,1548648904,"201051344000685","174011545737251",0.00,-19.00,0,297.26,301.17,0.0,0.0,0.000,1198601.6,1198601.6,11896,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548648928,146246.00
01/27/2019 23:15,2,0.000,ALERT,213.06,299.07,60.012,1548648904,"201051344000651","174011545737251",0.00,-23.00,0,297.26,300.87,0.0,0.0,0.000,1192313.5,1192313.5,11889,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648930,146247.00
01/27/2019 23:15,2,0.000,ALERT,213.06,302.07,60.017,1548648904,"201051344000594","174011545737251",0.00,-22.00,0,298.77,303.88,0.0,0.0,0.000,1207137.7,1207137.7,35703,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648932,146248.00
01/27/2019 23:15,2,0.000,ALERT,213.74,302.07,60.006,1548648904,"201051344000469","174011545737251",0.00,-22.00,0,298.17,303.88,0.0,0.0,0.000,1191476.5,1191476.5,3993,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648933,146249.00
01/27/2019 23:15,2,0.000,ALERT,213.06,300.27,60.006,1548648904,"201051344000585","174011545737251",0.00,-19.00,0,297.26,301.47,0.0,0.0,0.000,1206996.1,1206996.1,11932,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648935,146250.00
01/27/2019 23:15,2,0.000,ALERT,214.19,301.47,59.969,1548648904,"201051344000853","174011545737251",0.00,-21.00,0,299.07,303.88,0.0,0.0,0.000,1207335.1,1207335.1,3949,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648937,146251.00
01/27/2019 23:15,2,0.000,ALERT,213.29,300.27,60.012,1548648904,"201051344001145","174011545737251",0.00,-19.00,0,298.17,302.07,0.0,0.0,0.000,1206050.6,1206050.6,11863,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648939,146252.00
01/27/2019 23:15,2,0.000,ALERT,213.06,299.97,60.012,1548648904,"201051344000438","174011545737251",0.00,-21.00,0,297.87,301.77,0.0,0.0,0.000,1199983.0,1199983.0,11897,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648941,146253.00
01/27/2019 23:15,2,0.000,ALERT,212.61,300.27,59.975,1548648904,"201051344001135","174011545737251",0.00,-19.00,0,297.87,302.07,0.0,0.0,0.000,1188139.7,1188139.7,11873,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648943,146254.00
01/27/2019 23:15,2,0.000,ALERT,213.51,301.77,60.022,1548648904,"201051344000983","174011545737251",0.00,-19.00,0,299.37,304.18,0.0,0.0,0.000,1206866.0,1206866.0,3952,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648944,146255.00
01/27/2019 23:15,2,0.000,ALERT,213.06,299.67,60.012,1548648904,"201051344001203","174011545737251",0.00,-21.00,0,297.26,302.68,0.0,0.0,0.000,1197087.1,1197087.1,11901,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648946,146256.00
01/27/2019 23:15,2,0.000,ALERT,213.06,300.27,60.038,1548648904,"201051344001230","174011545737251",0.00,-19.00,0,297.87,301.77,0.0,0.0,0.000,1191539.2,1191539.2,11881,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648948,146257.00
01/27/2019 23:15,2,0.000,ALERT,212.83,299.97,60.022,1548648904,"201051344000646","174011545737251",0.00,-22.00,0,297.26,301.47,0.0,0.0,0.000,1186159.9,1186159.9,11873,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648950,146258.00
01/27/2019 23:15,2,0.000,ALERT,213.74,300.27,60.043,1548648904,"201051344000867","174011545737251",0.00,-18.00,0,297.87,303.88,0.0,0.0,0.000,1188156.8,1188156.8,35739,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648952,146259.00
01/27/2019 23:15,2,0.000,ALERT,214.41,301.47,60.006,1548648904,"201051344000633","174011545737251",0.00,-19.00,0,297.26,303.28,0.0,0.0,0.000,1187096.2,1187096.2,35798,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648953,146260.00
01/27/2019 23:15,2,0.000,ALERT,212.61,299.97,60.033,1548648904,"201051344000955","174011545737251",0.00,-21.00,0,297.57,301.17,0.0,0.0,0.000,1205218.8,1205218.8,11892,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648955,146261.00
01/27/2019 23:15,2,0.000,ALERT,213.29,300.57,60.033,1548648904,"201051344000648","174011545737251",0.00,-22.00,0,297.57,303.58,0.0,0.0,0.000,1195326.3,1195326.3,35693,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648957,146262.00
01/27/2019 23:15,2,0.000,ALERT,213.74,301.47,60.028,1548648904,"201051344000645","174011545737251",0.00,-18.00,0,298.77,303.58,0.0,0.0,0.000,1199619.7,1199619.7,35668,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648959,146263.00
01/27/2019 23:15,2,0.000,ALERT,213.51,301.77,60.038,1548648904,"201051344000569","174011545737251",0.00,-21.00,0,299.37,304.78,0.0,0.0,0.000,1217051.6,1217051.6,3911,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548648961,146264.00
01/27/2019 23:15,2,0.000,ALERT,213.74,300.57,60.049,1548648904,"179051228000119","174011545737251",0.00,-17.00,0,297.57,302.98,0.0,0.0,0.000,3644.5,3644.5,3943,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548648962,146265.00
01/27/2019 23:30,2,0.000,ALERT,213.74,302.68,60.006,1548649804,"201051344000579","174011545737251",0.00,-19.00,0,300.27,304.48,0.0,0.0,0.000,1216423.5,1216423.5,3980,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649806,146266.00
01/27/2019 23:30,2,0.000,ALERT,212.83,299.37,59.985,1548649804,"201051344001025","174011545737251",0.00,-21.00,0,297.57,302.37,0.0,0.0,0.000,1201113.8,1201113.8,11904,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649809,146267.00
01/27/2019 23:30,2,0.000,ALERT,212.83,300.27,60.070,1548649804,"201051344001093","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1193446.9,1193446.9,11889,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548649811,146268.00
01/27/2019 23:30,2,0.000,ALERT,213.51,302.07,60.038,1548649804,"201051344000458","174011545737251",0.00,-16.00,0,299.97,304.18,0.0,0.0,0.000,1202725.8,1202725.8,3984,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548649814,146269.00
01/27/2019 23:30,2,0.000,ALERT,212.83,300.57,60.028,1548649804,"201051344000890","174011545737251",0.00,-18.00,0,298.77,302.68,0.0,0.0,0.000,1197531.0,1197531.0,11874,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548649816,146270.00
01/27/2019 23:30,2,0.000,ALERT,213.29,301.47,60.028,1548649804,"201051344000988","174011545737251",0.00,-19.00,0,297.26,302.98,0.0,0.0,0.000,937967.3,937967.3,4031,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649819,146271.00
01/27/2019 23:30,2,0.000,ALERT,213.51,301.17,60.033,1548649804,"201051344000582","174011545737251",0.00,-22.00,0,299.07,302.68,0.0,0.0,0.000,1177458.7,1177458.7,11837,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649821,146272.00
01/27/2019 23:30,2,0.000,ALERT,213.51,302.37,60.033,1548649804,"201051344000868","174011545737251",0.00,-17.00,0,300.27,304.18,0.0,0.0,0.000,1189459.4,1189459.4,35723,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649823,146273.00
01/27/2019 23:30,2,0.000,ALERT,214.19,302.68,60.033,1548649804,"201051344000576","174011545737251",0.00,-18.00,0,299.67,303.88,0.0,0.0,0.000,1203155.9,1203155.9,8143,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548649826,146274.00
01/27/2019 23:30,2,0.000,ALERT,213.74,302.07,60.065,1548649804,"201051344001158","174011545737251",0.00,-21.00,0,299.67,303.28,0.0,0.0,0.000,1182624.2,1182624.2,4007,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649828,146275.00
01/27/2019 23:30,2,0.000,ALERT,213.29,299.97,60.033,1548649804,"201051344000917","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1194364.3,1194364.3,11822,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649831,146276.00
01/27/2019 23:30,2,0.000,ALERT,213.29,299.97,60.022,1548649804,"201051344000417","174011545737251",0.00,-21.00,0,297.57,301.17,0.0,0.0,0.000,969168.9,969168.9,11928,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649833,146277.00
01/27/2019 23:30,2,0.000,ALERT,213.51,300.27,59.996,1548649804,"201051344000685","174011545737251",0.00,-19.00,0,297.87,301.77,0.0,0.0,0.000,1198601.6,1198601.6,11899,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649836,146278.00
01/27/2019 23:30,2,0.000,ALERT,213.06,299.67,60.028,1548649804,"201051344000651","174011545737251",0.00,-23.00,0,297.57,301.17,0.0,0.0,0.000,1192313.5,1192313.5,11892,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649838,146279.00
01/27/2019 23:30,2,0.000,ALERT,213.29,302.37,60.043,1548649804,"201051344000594","174011545737251",0.00,-21.00,0,299.67,303.58,0.0,0.0,0.000,1207137.7,1207137.7,35706,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649841,146280.00
01/27/2019 23:30,2,0.000,ALERT,213.74,302.07,60.022,1548649804,"201051344000469","174011545737251",0.00,-21.00,0,298.77,303.28,0.0,0.0,0.000,1191476.5,1191476.5,3995,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548649842,146281.00
01/27/2019 23:30,2,0.000,ALERT,213.06,300.57,60.028,1548649804,"201051344000585","174011545737251",0.00,-19.00,0,297.87,301.77,0.0,0.0,0.000,1206996.1,1206996.1,11934,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649844,146282.00
01/27/2019 23:30,2,0.000,ALERT,214.19,301.77,60.028,1548649804,"201051344000853","174011545737251",0.00,-21.00,0,299.67,303.28,0.0,0.0,0.000,1207335.1,1207335.1,3951,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649846,146283.00
01/27/2019 23:30,2,0.000,ALERT,213.29,300.57,60.022,1548649804,"201051344001145","174011545737251",0.00,-19.00,0,298.47,302.37,0.0,0.0,0.000,1206050.6,1206050.6,11865,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548649848,146284.00
01/27/2019 23:30,2,0.000,ALERT,213.06,300.27,60.033,1548649804,"201051344000438","174011545737251",0.00,-21.00,0,298.47,302.07,0.0,0.0,0.000,1199983.0,1199983.0,11899,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649850,146285.00
01/27/2019 23:30,2,0.000,ALERT,212.61,300.27,60.028,1548649804,"201051344001135","174011545737251",0.00,-19.00,0,298.47,302.37,0.0,0.0,0.000,1188139.7,1188139.7,11875,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649851,146286.00
01/27/2019 23:30,2,0.000,ALERT,213.51,301.77,60.033,1548649804,"201051344000983","174011545737251",0.00,-19.00,0,299.97,303.58,0.0,0.0,0.000,1206866.0,1206866.0,3954,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649853,146287.00
01/27/2019 23:30,2,0.000,ALERT,213.06,299.67,60.038,1548649804,"201051344001203","174011545737251",0.00,-21.00,0,297.87,302.98,0.0,0.0,0.000,1197087.1,1197087.1,11903,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649855,146288.00
01/27/2019 23:30,2,0.000,ALERT,212.83,300.57,60.043,1548649804,"201051344001230","174011545737251",0.00,-19.00,0,298.77,301.77,0.0,0.0,0.000,1191539.2,1191539.2,11883,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649857,146289.00
01/27/2019 23:30,2,0.000,ALERT,212.83,300.27,60.038,1548649804,"201051344000646","174011545737251",0.00,-21.00,0,297.57,301.47,0.0,0.0,0.000,1186159.9,1186159.9,11875,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649859,146290.00
01/27/2019 23:30,2,0.000,ALERT,213.74,300.87,60.038,1548649804,"201051344000867","174011545737251",0.00,-18.00,0,298.17,303.28,0.0,0.0,0.000,1188156.8,1188156.8,35741,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548649861,146291.00
01/27/2019 23:30,2,0.000,ALERT,214.41,301.77,60.028,1548649804,"201051344000633","174011545737251",0.00,-19.00,0,298.17,302.98,0.0,0.0,0.000,1187096.2,1187096.2,35800,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548649863,146292.00
01/27/2019 23:30,2,0.000,ALERT,212.61,300.27,60.059,1548649804,"201051344000955","174011545737251",0.00,-19.00,0,298.17,301.47,0.0,0.0,0.000,1205218.8,1205218.8,11894,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649864,146293.00
01/27/2019 23:30,2,0.000,ALERT,213.51,300.27,60.043,1548649804,"201051344000648","174011545737251",0.00,-22.00,0,298.17,303.28,0.0,0.0,0.000,1195326.3,1195326.3,35695,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649866,146294.00
01/27/2019 23:30,2,0.000,ALERT,213.96,301.47,60.012,1548649804,"201051344000645","174011545737251",0.00,-18.00,0,299.37,303.28,0.0,0.0,0.000,1199619.7,1199619.7,35670,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649868,146295.00
01/27/2019 23:30,2,0.000,ALERT,213.51,302.07,60.070,1548649804,"201051344000569","174011545737251",0.00,-19.00,0,299.97,304.18,0.0,0.0,0.000,1217051.6,1217051.6,3913,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548649870,146296.00
01/27/2019 23:30,2,0.000,ALERT,213.96,301.17,60.038,1548649804,"179051228000119","174011545737251",0.00,-17.00,0,297.57,302.68,0.0,0.0,0.000,3644.5,3644.5,3945,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548649872,146297.00
01/27/2019 23:45,2,0.000,ALERT,213.51,301.47,60.017,1548650704,"201051344000579","174011545737251",0.00,-19.00,0,300.57,304.48,0.0,0.0,0.000,1216423.5,1216423.5,3982,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548650706,146298.00
01/27/2019 23:45,2,0.000,ALERT,212.83,299.37,60.038,1548650704,"201051344001025","174011545737251",0.00,-21.00,0,297.57,302.37,0.0,0.0,0.000,1201113.8,1201113.8,11906,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650708,146299.00
01/27/2019 23:45,2,0.000,ALERT,212.83,300.27,60.017,1548650704,"201051344001093","174011545737251",0.00,-17.00,0,297.87,301.77,0.0,0.0,0.000,1193446.9,1193446.9,11891,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650710,146300.00
01/27/2019 23:45,2,0.000,ALERT,213.29,300.87,60.028,1548650704,"201051344000458","174011545737251",0.00,-16.00,0,299.97,304.48,0.0,0.0,0.000,1202725.8,1202725.8,3986,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650712,146301.00
01/27/2019 23:45,2,0.000,ALERT,212.83,300.57,60.022,1548650704,"201051344000890","174011545737251",0.00,-18.00,0,298.47,302.68,0.0,0.0,0.000,1197531.0,1197531.0,11876,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650713,146302.00
01/27/2019 23:45,2,0.000,ALERT,213.06,300.87,60.017,1548650704,"201051344000988","174011545737251",0.00,-18.00,0,297.26,303.28,0.0,0.0,0.000,937967.3,937967.3,4033,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650715,146303.00
01/27/2019 23:45,2,0.000,ALERT,213.51,301.47,60.022,1548650704,"201051344000582","174011545737251",0.00,-22.00,0,299.07,302.68,0.0,0.0,0.000,1177458.7,1177458.7,11839,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650717,146304.00
01/27/2019 23:45,2,0.000,ALERT,213.29,301.47,60.028,1548650704,"201051344000868","174011545737251",0.00,-18.00,0,300.27,304.18,0.0,0.0,0.000,1189459.4,1189459.4,35725,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650719,146305.00
01/27/2019 23:45,2,0.000,ALERT,213.74,301.77,60.022,1548650704,"201051344000576","174011545737251",0.00,-18.00,0,299.97,303.88,0.0,0.0,0.000,1203155.9,1203155.9,8145,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650721,146306.00
01/27/2019 23:45,2,0.000,ALERT,213.74,301.17,60.022,1548650704,"201051344001158","174011545737251",0.00,-21.00,0,299.37,303.28,0.0,0.0,0.000,1182624.2,1182624.2,4009,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650723,146307.00
01/27/2019 23:45,2,0.000,ALERT,213.29,299.97,59.990,1548650704,"201051344000917","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1194364.3,1194364.3,11824,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650725,146308.00
01/27/2019 23:45,2,0.000,ALERT,213.29,299.67,59.990,1548650704,"201051344000417","174011545737251",0.00,-19.00,0,297.87,301.47,0.0,0.0,0.000,969168.9,969168.9,11930,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548650726,146309.00
01/27/2019 23:45,2,0.000,ALERT,213.29,300.27,60.022,1548650704,"201051344000685","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1198601.6,1198601.6,11901,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650728,146310.00
01/27/2019 23:45,2,0.000,ALERT,213.06,299.37,60.028,1548650704,"201051344000651","174011545737251",0.00,-22.00,0,297.57,301.17,0.0,0.0,0.000,1192313.5,1192313.5,11894,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650730,146311.00
01/27/2019 23:45,2,0.000,ALERT,213.06,301.47,60.017,1548650704,"201051344000594","174011545737251",0.00,-21.00,0,299.37,303.58,0.0,0.0,0.000,1207137.7,1207137.7,35708,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650732,146312.00
01/27/2019 23:45,2,0.000,ALERT,213.51,301.17,60.043,1548650704,"201051344000469","174011545737251",0.00,-21.00,0,298.17,303.58,0.0,0.0,0.000,1191476.5,1191476.5,3998,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650734,146313.00
01/27/2019 23:45,2,0.000,ALERT,213.06,300.57,60.028,1548650704,"201051344000585","174011545737251",0.00,-18.00,0,297.57,301.77,0.0,0.0,0.000,1206996.1,1206996.1,11937,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650737,146314.00
01/27/2019 23:45,2,0.000,ALERT,213.96,301.17,60.017,1548650704,"201051344000853","174011545737251",0.00,-19.00,0,299.07,303.58,0.0,0.0,0.000,1207335.1,1207335.1,3954,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650739,146315.00
01/27/2019 23:45,2,0.000,ALERT,213.29,300.57,60.033,1548650704,"201051344001145","174011545737251",0.00,-19.00,0,298.77,302.37,0.0,0.0,0.000,1206050.6,1206050.6,11868,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650742,146316.00
01/27/2019 23:45,2,0.000,ALERT,213.06,300.27,60.038,1548650704,"201051344000438","174011545737251",0.00,-21.00,0,298.47,302.37,0.0,0.0,0.000,1199983.0,1199983.0,11902,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650744,146317.00
01/27/2019 23:45,2,0.000,ALERT,212.61,300.27,60.059,1548650704,"201051344001135","174011545737251",0.00,-19.00,0,298.77,302.68,0.0,0.0,0.000,1188139.7,1188139.7,11878,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650747,146318.00
01/27/2019 23:45,2,0.000,ALERT,213.29,300.87,60.033,1548650704,"201051344000983","174011545737251",0.00,-18.00,0,299.67,303.88,0.0,0.0,0.000,1206866.0,1206866.0,3957,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650749,146319.00
01/27/2019 23:45,2,0.000,ALERT,212.83,299.67,60.033,1548650704,"201051344001203","174011545737251",0.00,-21.00,0,298.17,303.28,0.0,0.0,0.000,1197087.1,1197087.1,11906,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548650751,146320.00
01/27/2019 23:45,2,0.000,ALERT,213.06,300.57,60.033,1548650704,"201051344001230","174011545737251",0.00,-19.00,0,298.47,302.07,0.0,0.0,0.000,1191539.2,1191539.2,11886,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650754,146321.00
01/27/2019 23:45,2,0.000,ALERT,212.83,299.97,60.065,1548650704,"201051344000646","174011545737251",0.00,-21.00,0,296.96,301.77,0.0,0.0,0.000,1186159.9,1186159.9,11878,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650757,146322.00
01/27/2019 23:45,2,0.000,ALERT,213.74,300.57,60.043,1548650704,"201051344000867","174011545737251",0.00,-17.00,0,298.47,303.58,0.0,0.0,0.000,1188156.8,1188156.8,35744,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650759,146323.00
01/27/2019 23:45,2,0.000,ALERT,214.19,301.17,60.033,1548650704,"201051344000633","174011545737251",0.00,-19.00,0,297.87,303.28,0.0,0.0,0.000,1187096.2,1187096.2,35803,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548650761,146324.00
01/27/2019 23:45,2,0.000,ALERT,212.38,299.97,59.996,1548650704,"201051344000955","174011545737251",0.00,-19.00,0,297.87,301.47,0.0,0.0,0.000,1205218.8,1205218.8,11897,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650764,146325.00
01/27/2019 23:45,2,0.000,ALERT,213.51,299.97,60.043,1548650704,"201051344000648","174011545737251",0.00,-22.00,0,298.17,303.28,0.0,0.0,0.000,1195326.3,1195326.3,35698,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650766,146326.00
01/27/2019 23:45,2,0.000,ALERT,213.74,301.17,60.043,1548650704,"201051344000645","174011545737251",0.00,-18.00,0,299.37,303.58,0.0,0.0,0.000,1199619.7,1199619.7,35673,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548650769,146327.00
01/27/2019 23:45,2,0.000,ALERT,213.29,301.47,60.049,1548650704,"201051344000569","174011545737251",0.00,-19.00,0,300.27,304.48,0.0,0.0,0.000,1217051.6,1217051.6,3915,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548650770,146328.00
01/27/2019 23:45,2,0.000,ALERT,213.74,300.57,60.070,1548650704,"179051228000119","174011545737251",0.00,-17.00,0,297.87,302.98,0.0,0.0,0.000,3644.5,3644.5,3947,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548650772,146329.00
